ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 00:00,2,0.000,ALERT,214.19,301.77,59.965,1473566403,"201051344000645","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,550738.4,550738.4,160,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566405,987926.00
09/11/2016 00:00,2,0.000,ALERT,213.06,299.97,59.959,1473566403,"274151322000085","219011344069620",0.00,13.30,0,297.57,306.28,0.0,0.0,0.000,790986.9,790986.9,162,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473566406,987927.00
09/11/2016 00:00,2,0.000,ALERT,214.19,301.47,59.991,1473566403,"201051344000633","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,542307.5,542307.5,160,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473566408,987928.00
09/11/2016 00:00,2,0.000,ALERT,213.74,301.77,59.965,1473566403,"201051344000469","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,544845.7,544845.7,160,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566410,987929.00
09/11/2016 00:00,2,0.000,ALERT,212.61,299.37,59.954,1473566403,"201051344000646","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,545477.9,545477.9,160,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566412,987930.00
09/11/2016 00:00,2,0.000,ALERT,212.61,299.67,59.959,1473566403,"274151322000052","219011344069620",0.00,13.70,0,296.96,305.98,0.0,0.0,0.000,812698.9,812698.9,160,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473566414,987931.00
09/11/2016 00:00,2,0.000,ALERT,213.06,299.67,59.959,1473566403,"201051344000585","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,555280.0,555280.0,161,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566415,987932.00
09/11/2016 00:00,2,0.000,ALERT,212.83,299.67,60.002,1473566403,"201051344001230","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,548537.3,548537.3,161,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473566417,987933.00
09/11/2016 00:00,2,0.000,ALERT,213.29,299.97,59.970,1473566403,"201051344000582","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,541292.7,541292.7,160,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566419,987934.00
09/11/2016 00:00,2,0.000,ALERT,212.38,299.37,59.970,1473566403,"201051344000955","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,555189.4,555189.4,160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566421,987935.00
09/11/2016 00:00,2,0.000,ALERT,212.83,299.37,59.959,1473566403,"274151322000094","219011344069620",0.00,13.00,0,296.96,305.68,0.0,0.0,0.000,668092.7,668092.7,166,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566423,987936.00
09/11/2016 00:00,2,0.000,ALERT,213.51,302.37,59.965,1473566403,"201051344000579","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,559165.5,559165.5,160,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566424,987937.00
09/11/2016 00:00,2,0.000,ALERT,212.61,299.97,59.970,1473566403,"201051344000890","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,552455.4,552455.4,160,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566426,987938.00
09/11/2016 00:00,2,0.000,ALERT,213.06,299.37,59.970,1473566403,"201051344000438","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,553913.2,553913.2,160,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566428,987939.00
09/11/2016 00:00,2,0.000,ALERT,213.06,298.77,59.970,1473566403,"201051344000417","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,545084.9,545084.9,160,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566430,987940.00
09/11/2016 00:00,2,0.000,ALERT,212.83,300.57,59.954,1473566403,"274151322000083","219011344069620",0.00,13.00,0,297.57,306.58,0.0,0.0,0.000,805322.0,805322.0,161,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566432,987941.00
09/11/2016 00:00,2,0.000,ALERT,213.29,299.97,59.965,1473566403,"274151322000076","219011344069620",0.00,13.70,0,297.26,306.28,0.0,0.0,0.000,859482.7,859482.7,161,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473566433,987942.00
09/11/2016 00:00,2,0.000,ALERT,213.51,302.68,59.965,1473566403,"201051344000868","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,543646.4,543646.4,160,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566435,987943.00
09/11/2016 00:00,2,0.000,ALERT,212.61,300.87,59.928,1473566403,"274151322000095","219011344069620",0.00,12.70,0,298.47,306.88,0.0,0.0,0.000,850818.6,850818.6,161,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473566437,987944.00
09/11/2016 00:00,2,0.000,ALERT,213.51,301.77,59.991,1473566403,"201051344000988","219011344069620",0.00,13.00,0,297.87,303.88,0.0,0.0,0.000,528210.6,528210.6,157,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566439,987945.00
09/11/2016 00:00,2,0.000,ALERT,212.83,298.77,59.954,1473566403,"201051344001025","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,553977.9,553977.9,160,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473566441,987946.00
09/11/2016 00:00,2,0.000,ALERT,213.74,302.37,59.954,1473566403,"201051344000458","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,551007.1,551007.1,161,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566442,987947.00
09/11/2016 00:00,2,0.000,ALERT,214.19,301.77,59.938,1473566403,"201051344000853","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,550279.0,550279.0,160,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566444,987948.00
09/11/2016 00:00,2,0.000,ALERT,213.06,299.37,59.949,1473566403,"201051344000685","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,553138.9,553138.9,161,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473566446,987949.00
09/11/2016 00:00,2,0.000,ALERT,213.06,299.07,59.949,1473566403,"201051344000917","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,550102.2,550102.2,161,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566448,987950.00
09/11/2016 00:00,2,0.000,ALERT,213.06,299.67,59.949,1473566403,"201051344001145","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,555304.3,555304.3,161,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566450,987951.00
09/11/2016 00:00,2,0.000,ALERT,213.06,298.77,59.954,1473566403,"201051344000651","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,548356.1,548356.1,160,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566452,987952.00
09/11/2016 00:00,2,0.000,ALERT,212.38,300.27,59.949,1473566403,"274151322000088","219011344069620",0.00,13.70,0,296.96,305.68,0.0,0.0,0.000,775212.8,775212.8,162,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566454,987953.00
09/11/2016 00:00,2,0.000,ALERT,213.29,299.07,59.949,1473566403,"274151322000068","219011344069620",0.00,14.00,0,296.66,304.78,0.0,0.0,0.000,668520.2,668520.2,167,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566456,987954.00
09/11/2016 00:00,2,0.000,ALERT,212.61,299.37,59.959,1473566403,"201051344001135","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,544508.4,544508.4,160,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566458,987955.00
09/11/2016 00:00,2,0.000,ALERT,213.51,302.68,59.954,1473566403,"201051344000594","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,555404.3,555404.3,160,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566460,987956.00
09/11/2016 00:00,2,0.000,ALERT,213.06,299.07,59.944,1473566403,"201051344001203","219011344069620",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,552668.2,552668.2,161,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473566461,987957.00
09/11/2016 00:00,2,0.000,ALERT,212.83,299.67,59.954,1473566403,"274151322000054","219011344069620",0.00,14.00,0,296.96,306.28,0.0,0.0,0.000,791196.0,791196.0,160,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566463,987958.00
09/11/2016 00:00,2,0.000,ALERT,213.96,301.77,59.922,1473566403,"201051344000867","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,542713.5,542713.5,160,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473566465,987959.00
09/11/2016 00:00,2,0.000,ALERT,212.83,299.37,59.949,1473566403,"201051344001093","219011344069620",0.00,13.30,0,297.26,300.27,0.0,0.0,0.000,549478.4,549478.4,161,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566467,987960.00
09/11/2016 00:00,2,0.000,ALERT,213.51,302.07,59.954,1473566403,"201051344000900","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,559446.6,559446.6,160,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566469,987961.00
09/11/2016 00:00,2,0.000,ALERT,213.96,301.17,59.954,1473566403,"201051344000648","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,548312.4,548312.4,160,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566470,987962.00
09/11/2016 00:00,2,0.000,ALERT,213.74,302.37,59.912,1473566403,"201051344000569","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,559490.5,559490.5,160,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566472,987963.00
09/11/2016 00:00,2,0.000,ALERT,213.74,302.07,59.996,1473566403,"201051344000983","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,551913.4,551913.4,160,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566474,987964.00
09/11/2016 00:00,2,0.000,ALERT,213.74,301.77,59.991,1473566403,"201051344001158","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,543728.8,543728.8,160,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473566476,987965.00
09/11/2016 00:00,2,0.000,ALERT,214.19,302.37,59.954,1473566403,"201051344000576","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,551253.8,551253.8,160,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566477,987966.00
09/11/2016 00:00,2,0.000,ALERT,212.83,299.37,59.949,1473566403,"274151322000087","219011344069620",0.00,14.00,0,296.66,305.38,0.0,0.0,0.000,763377.8,763377.8,163,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473566479,987967.00
09/11/2016 00:15,2,0.000,ALERT,213.96,301.17,59.975,1473567303,"201051344000645","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,550738.4,550738.4,162,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473567305,987968.00
09/11/2016 00:15,2,0.000,ALERT,213.06,299.67,59.986,1473567303,"274151322000085","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,790986.9,790986.9,164,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567307,987969.00
09/11/2016 00:15,2,0.000,ALERT,214.19,301.17,59.981,1473567303,"201051344000633","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,542307.5,542307.5,162,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567309,987970.00
09/11/2016 00:15,2,0.000,ALERT,213.74,301.17,59.981,1473567303,"201051344000469","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,544845.7,544845.7,162,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473567311,987971.00
09/11/2016 00:15,2,0.000,ALERT,213.06,299.37,59.986,1473567303,"201051344000646","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,545477.9,545477.9,162,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567313,987972.00
09/11/2016 00:15,2,0.000,ALERT,212.83,299.97,59.965,1473567303,"274151322000052","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,812698.9,812698.9,162,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567315,987973.00
09/11/2016 00:15,2,0.000,ALERT,213.29,299.67,59.981,1473567303,"201051344000585","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,555280.0,555280.0,163,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567317,987974.00
09/11/2016 00:15,2,0.000,ALERT,213.06,299.67,59.986,1473567303,"201051344001230","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,548537.3,548537.3,163,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567318,987975.00
09/11/2016 00:15,2,0.000,ALERT,213.74,300.27,59.986,1473567303,"201051344000582","219011344069620",0.00,12.30,0,298.47,301.47,0.0,0.0,0.000,541292.7,541292.7,162,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473567320,987976.00
09/11/2016 00:15,2,0.000,ALERT,212.83,299.37,59.959,1473567303,"201051344000955","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,555189.4,555189.4,162,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567322,987977.00
09/11/2016 00:15,2,0.000,ALERT,212.83,299.07,59.970,1473567303,"274151322000094","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,668092.7,668092.7,168,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567324,987978.00
09/11/2016 00:15,2,0.000,ALERT,213.51,302.07,59.965,1473567303,"201051344000579","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,559165.5,559165.5,162,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567326,987979.00
09/11/2016 00:15,2,0.000,ALERT,213.06,299.97,60.018,1473567303,"201051344000890","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,552455.4,552455.4,162,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567327,987980.00
09/11/2016 00:15,2,0.000,ALERT,213.29,299.67,60.034,1473567303,"201051344000438","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,553913.2,553913.2,162,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567329,987981.00
09/11/2016 00:15,2,0.000,ALERT,213.29,299.07,59.991,1473567303,"201051344000417","219011344069620",0.00,12.30,0,296.96,300.27,0.0,0.0,0.000,545084.9,545084.9,162,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567331,987982.00
09/11/2016 00:15,2,0.000,ALERT,213.06,299.67,59.975,1473567303,"274151322000083","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,805322.0,805322.0,163,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567333,987983.00
09/11/2016 00:15,2,0.000,ALERT,213.51,299.67,59.986,1473567303,"274151322000076","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,859482.7,859482.7,163,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567335,987984.00
09/11/2016 00:15,2,0.000,ALERT,213.74,302.07,59.965,1473567303,"201051344000868","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,543646.4,543646.4,162,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567336,987985.00
09/11/2016 00:15,2,0.000,ALERT,213.06,300.87,59.991,1473567303,"274151322000095","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,850818.6,850818.6,163,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567338,987986.00
09/11/2016 00:15,2,0.000,ALERT,213.51,301.17,59.981,1473567303,"201051344000988","219011344069620",0.00,13.00,0,297.57,303.28,0.0,0.0,0.000,528210.6,528210.6,159,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567340,987987.00
09/11/2016 00:15,2,0.000,ALERT,213.06,298.77,59.981,1473567303,"201051344001025","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,553977.9,553977.9,162,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473567342,987988.00
09/11/2016 00:15,2,0.000,ALERT,213.74,301.77,59.991,1473567303,"201051344000458","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,551007.1,551007.1,163,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567344,987989.00
09/11/2016 00:15,2,0.000,ALERT,214.19,301.17,59.991,1473567303,"201051344000853","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,550279.0,550279.0,162,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567345,987990.00
09/11/2016 00:15,2,0.000,ALERT,213.51,299.67,60.007,1473567303,"201051344000685","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,553138.9,553138.9,163,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567347,987991.00
09/11/2016 00:15,2,0.000,ALERT,213.29,299.07,59.991,1473567303,"201051344000917","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,550102.2,550102.2,163,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567349,987992.00
09/11/2016 00:15,2,0.000,ALERT,213.51,299.67,59.986,1473567303,"201051344001145","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,555304.3,555304.3,163,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473567351,987993.00
09/11/2016 00:15,2,0.000,ALERT,213.29,298.77,59.975,1473567303,"201051344000651","219011344069620",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,548356.1,548356.1,162,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473567353,987994.00
09/11/2016 00:15,2,0.000,ALERT,212.61,299.37,59.996,1473567303,"274151322000088","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,775212.8,775212.8,164,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567354,987995.00
09/11/2016 00:15,2,0.000,ALERT,213.51,299.07,59.981,1473567303,"274151322000068","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,668520.2,668520.2,169,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473567356,987996.00
09/11/2016 00:15,2,0.000,ALERT,213.06,299.37,59.986,1473567303,"201051344001135","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,544508.4,544508.4,162,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567358,987997.00
09/11/2016 00:15,2,0.000,ALERT,213.51,302.37,59.981,1473567303,"201051344000594","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,555404.3,555404.3,162,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473567360,987998.00
09/11/2016 00:15,2,0.000,ALERT,213.29,299.07,59.996,1473567303,"201051344001203","219011344069620",0.00,12.30,0,297.26,302.37,0.0,0.0,0.000,552668.2,552668.2,163,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567362,987999.00
09/11/2016 00:15,2,0.000,ALERT,212.83,300.57,59.981,1473567303,"274151322000054","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,791196.0,791196.0,162,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567363,988000.00
09/11/2016 00:15,2,0.000,ALERT,213.96,301.17,59.944,1473567303,"201051344000867","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,542713.5,542713.5,162,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473567365,988001.00
09/11/2016 00:15,2,0.000,ALERT,213.29,299.37,59.996,1473567303,"201051344001093","219011344069620",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,549478.4,549478.4,163,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567367,988002.00
09/11/2016 00:15,2,0.000,ALERT,213.51,301.47,59.959,1473567303,"201051344000900","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,559446.6,559446.6,162,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567369,988003.00
09/11/2016 00:15,2,0.000,ALERT,213.96,300.87,60.018,1473567303,"201051344000648","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,548312.4,548312.4,162,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473567371,988004.00
09/11/2016 00:15,2,0.000,ALERT,213.74,302.07,59.996,1473567303,"201051344000569","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,559490.5,559490.5,162,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567372,988005.00
09/11/2016 00:15,2,0.000,ALERT,213.74,301.77,59.996,1473567303,"201051344000983","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,551913.4,551913.4,162,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473567375,988006.00
09/11/2016 00:15,2,0.000,ALERT,213.74,301.17,60.034,1473567303,"201051344001158","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,543728.8,543728.8,162,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473567377,988007.00
09/11/2016 00:15,2,0.000,ALERT,214.19,302.07,59.996,1473567303,"201051344000576","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,551253.8,551253.8,162,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567378,988008.00
09/11/2016 00:15,2,0.000,ALERT,213.06,298.77,59.986,1473567303,"274151322000087","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,763377.8,763377.8,165,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473567380,988009.00
09/11/2016 00:30,2,0.000,ALERT,214.41,302.07,59.986,1473568204,"201051344000645","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,550738.4,550738.4,164,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473568205,988010.00
09/11/2016 00:30,2,0.000,ALERT,213.29,299.97,59.986,1473568204,"274151322000085","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,790986.9,790986.9,166,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568207,988011.00
09/11/2016 00:30,2,0.000,ALERT,214.41,301.77,59.986,1473568204,"201051344000633","219011344069620",0.00,12.30,0,297.26,302.68,0.0,0.0,0.000,542307.5,542307.5,164,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473568209,988012.00
09/11/2016 00:30,2,0.000,ALERT,213.96,301.77,59.986,1473568204,"201051344000469","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,544845.7,544845.7,164,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568211,988013.00
09/11/2016 00:30,2,0.000,ALERT,212.83,299.37,59.986,1473568204,"201051344000646","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,545477.9,545477.9,164,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568213,988014.00
09/11/2016 00:30,2,0.000,ALERT,212.83,300.27,59.986,1473568204,"274151322000052","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,812698.9,812698.9,164,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473568214,988015.00
09/11/2016 00:30,2,0.000,ALERT,213.51,299.97,59.981,1473568204,"201051344000585","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,555280.0,555280.0,165,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568216,988016.00
09/11/2016 00:30,2,0.000,ALERT,213.29,300.27,59.981,1473568204,"201051344001230","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,548537.3,548537.3,165,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568218,988017.00
09/11/2016 00:30,2,0.000,ALERT,213.74,300.27,59.959,1473568204,"201051344000582","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,541292.7,541292.7,164,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473568220,988018.00
09/11/2016 00:30,2,0.000,ALERT,212.83,299.37,59.986,1473568204,"201051344000955","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,555189.4,555189.4,164,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568222,988019.00
09/11/2016 00:30,2,0.000,ALERT,213.29,299.37,59.954,1473568204,"274151322000094","219011344069620",0.00,12.70,0,297.57,300.57,0.0,0.0,0.000,668092.7,668092.7,170,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568224,988020.00
09/11/2016 00:30,2,0.000,ALERT,213.96,302.37,59.981,1473568204,"201051344000579","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,559165.5,559165.5,164,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568225,988021.00
09/11/2016 00:30,2,0.000,ALERT,213.06,299.97,59.991,1473568204,"201051344000890","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,552455.4,552455.4,164,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568227,988022.00
09/11/2016 00:30,2,0.000,ALERT,213.29,299.37,59.986,1473568204,"201051344000438","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,553913.2,553913.2,164,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568229,988023.00
09/11/2016 00:30,2,0.000,ALERT,213.51,299.07,59.991,1473568204,"201051344000417","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,545084.9,545084.9,164,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568231,988024.00
09/11/2016 00:30,2,0.000,ALERT,213.06,299.97,59.986,1473568204,"274151322000083","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,805322.0,805322.0,165,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568233,988025.00
09/11/2016 00:30,2,0.000,ALERT,213.51,299.97,59.986,1473568204,"274151322000076","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,859482.7,859482.7,165,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568235,988026.00
09/11/2016 00:30,2,0.000,ALERT,213.74,302.37,59.991,1473568204,"201051344000868","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,543646.4,543646.4,164,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568237,988027.00
09/11/2016 00:30,2,0.000,ALERT,213.06,300.87,59.986,1473568204,"274151322000095","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,850818.6,850818.6,165,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568238,988028.00
09/11/2016 00:30,2,0.000,ALERT,213.74,301.77,60.002,1473568204,"201051344000988","219011344069620",0.00,13.00,0,296.96,302.98,0.0,0.0,0.000,528210.6,528210.6,161,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568240,988029.00
09/11/2016 00:30,2,0.000,ALERT,213.06,298.77,59.996,1473568204,"201051344001025","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,553977.9,553977.9,164,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568242,988030.00
09/11/2016 00:30,2,0.000,ALERT,213.74,302.07,59.991,1473568204,"201051344000458","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,551007.1,551007.1,165,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473568244,988031.00
09/11/2016 00:30,2,0.000,ALERT,214.41,302.07,59.938,1473568204,"201051344000853","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,550279.0,550279.0,164,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568246,988032.00
09/11/2016 00:30,2,0.000,ALERT,213.51,299.97,59.991,1473568204,"201051344000685","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,553138.9,553138.9,165,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473568247,988033.00
09/11/2016 00:30,2,0.000,ALERT,213.29,299.07,60.002,1473568204,"201051344000917","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,550102.2,550102.2,165,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568249,988034.00
09/11/2016 00:30,2,0.000,ALERT,213.51,299.67,59.991,1473568204,"201051344001145","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,555304.3,555304.3,165,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568251,988035.00
09/11/2016 00:30,2,0.000,ALERT,213.29,298.77,60.023,1473568204,"201051344000651","219011344069620",0.00,12.00,0,296.96,300.27,0.0,0.0,0.000,548356.1,548356.1,164,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568253,988036.00
09/11/2016 00:30,2,0.000,ALERT,212.61,300.27,59.944,1473568204,"274151322000088","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,775212.8,775212.8,166,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568255,988037.00
09/11/2016 00:30,2,0.000,ALERT,213.74,299.07,59.991,1473568204,"274151322000068","219011344069620",0.00,14.00,0,297.26,300.27,0.0,0.0,0.000,668520.2,668520.2,171,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568256,988038.00
09/11/2016 00:30,2,0.000,ALERT,212.83,299.37,59.959,1473568204,"201051344001135","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,544508.4,544508.4,164,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473568258,988039.00
09/11/2016 00:30,2,0.000,ALERT,213.51,302.68,59.986,1473568204,"201051344000594","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,555404.3,555404.3,164,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568260,988040.00
09/11/2016 00:30,2,0.000,ALERT,213.29,299.37,59.991,1473568204,"201051344001203","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,552668.2,552668.2,165,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473568262,988041.00
09/11/2016 00:30,2,0.000,ALERT,212.83,300.57,59.954,1473568204,"274151322000054","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,791196.0,791196.0,164,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568263,988042.00
09/11/2016 00:30,2,0.000,ALERT,214.19,301.77,60.012,1473568204,"201051344000867","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,542713.5,542713.5,164,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568265,988043.00
09/11/2016 00:30,2,0.000,ALERT,213.06,299.37,59.986,1473568204,"201051344001093","219011344069620",0.00,13.30,0,297.57,300.57,0.0,0.0,0.000,549478.4,549478.4,165,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568267,988044.00
09/11/2016 00:30,2,0.000,ALERT,213.74,302.07,59.970,1473568204,"201051344000900","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,559446.6,559446.6,164,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568269,988045.00
09/11/2016 00:30,2,0.000,ALERT,213.96,301.17,60.023,1473568204,"201051344000648","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,548312.4,548312.4,164,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568271,988046.00
09/11/2016 00:30,2,0.000,ALERT,213.96,302.68,59.970,1473568204,"201051344000569","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,559490.5,559490.5,164,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568272,988047.00
09/11/2016 00:30,2,0.000,ALERT,213.96,302.37,59.970,1473568204,"201051344000983","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,551913.4,551913.4,164,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568274,988048.00
09/11/2016 00:30,2,0.000,ALERT,213.74,301.77,59.954,1473568204,"201051344001158","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,543728.8,543728.8,164,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568276,988049.00
09/11/2016 00:30,2,0.000,ALERT,214.19,302.37,59.959,1473568204,"201051344000576","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,551253.8,551253.8,164,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473568278,988050.00
09/11/2016 00:30,2,0.000,ALERT,213.06,299.97,59.959,1473568204,"274151322000087","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,763377.8,763377.8,167,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473568280,988051.00
09/11/2016 00:45,2,0.000,ALERT,214.41,302.07,59.970,1473569103,"201051344000645","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,550738.4,550738.4,166,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569105,988052.00
09/11/2016 00:45,2,0.000,ALERT,213.29,300.57,59.991,1473569103,"274151322000085","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,790986.9,790986.9,168,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569107,988053.00
09/11/2016 00:45,2,0.000,ALERT,214.41,302.07,59.981,1473569103,"201051344000633","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,542307.5,542307.5,166,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569109,988054.00
09/11/2016 00:45,2,0.000,ALERT,213.96,302.07,59.981,1473569103,"201051344000469","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,544845.7,544845.7,166,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473569111,988055.00
09/11/2016 00:45,2,0.000,ALERT,213.06,299.97,59.981,1473569103,"201051344000646","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,545477.9,545477.9,166,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569113,988056.00
09/11/2016 00:45,2,0.000,ALERT,212.83,300.27,59.991,1473569103,"274151322000052","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,812698.9,812698.9,166,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473569114,988057.00
09/11/2016 00:45,2,0.000,ALERT,213.51,300.27,59.975,1473569103,"201051344000585","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,555280.0,555280.0,167,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569116,988058.00
09/11/2016 00:45,2,0.000,ALERT,213.29,300.57,59.933,1473569103,"201051344001230","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,548537.3,548537.3,167,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569118,988059.00
09/11/2016 00:45,2,0.000,ALERT,213.96,300.87,59.975,1473569103,"201051344000582","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,541292.7,541292.7,166,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569120,988060.00
09/11/2016 00:45,2,0.000,ALERT,213.06,299.97,59.970,1473569103,"201051344000955","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,555189.4,555189.4,166,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473569121,988061.00
09/11/2016 00:45,2,0.000,ALERT,213.29,299.97,59.965,1473569103,"274151322000094","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,668092.7,668092.7,172,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569123,988062.00
09/11/2016 00:45,2,0.000,ALERT,214.19,303.28,59.954,1473569103,"201051344000579","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,559165.5,559165.5,166,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569125,988063.00
09/11/2016 00:45,2,0.000,ALERT,213.06,300.57,59.986,1473569103,"201051344000890","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,552455.4,552455.4,166,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473569127,988064.00
09/11/2016 00:45,2,0.000,ALERT,213.51,300.27,59.981,1473569103,"201051344000438","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,553913.2,553913.2,166,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473569129,988065.00
09/11/2016 00:45,2,0.000,ALERT,213.51,299.67,59.975,1473569103,"201051344000417","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,545084.9,545084.9,166,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569130,988066.00
09/11/2016 00:45,2,0.000,ALERT,213.29,301.17,59.965,1473569103,"274151322000083","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,805322.0,805322.0,167,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473569132,988067.00
09/11/2016 00:45,2,0.000,ALERT,213.74,300.87,59.970,1473569103,"274151322000076","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,859482.7,859482.7,167,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569134,988068.00
09/11/2016 00:45,2,0.000,ALERT,213.96,303.28,60.002,1473569103,"201051344000868","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,543646.4,543646.4,166,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569136,988069.00
09/11/2016 00:45,2,0.000,ALERT,213.29,302.07,59.965,1473569103,"274151322000095","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,850818.6,850818.6,167,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569138,988070.00
09/11/2016 00:45,2,0.000,ALERT,213.96,302.68,59.975,1473569103,"201051344000988","219011344069620",0.00,13.30,0,297.87,303.58,0.0,0.0,0.000,528210.6,528210.6,163,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569139,988071.00
