ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 00:45,2,0.000,ALERT,213.29,299.37,59.938,1473569103,"201051344001025","219011344069620",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,553977.9,553977.9,166,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569141,988072.00
09/11/2016 00:45,2,0.000,ALERT,213.96,302.68,59.975,1473569103,"201051344000458","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,551007.1,551007.1,167,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569143,988073.00
09/11/2016 00:45,2,0.000,ALERT,214.64,302.68,59.970,1473569103,"201051344000853","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,550279.0,550279.0,166,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569145,988074.00
09/11/2016 00:45,2,0.000,ALERT,213.74,300.27,59.970,1473569103,"201051344000685","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,553138.9,553138.9,167,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569147,988075.00
09/11/2016 00:45,2,0.000,ALERT,213.51,299.67,59.928,1473569103,"201051344000917","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,550102.2,550102.2,167,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473569148,988076.00
09/11/2016 00:45,2,0.000,ALERT,213.51,300.27,59.965,1473569103,"201051344001145","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,555304.3,555304.3,167,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569150,988077.00
09/11/2016 00:45,2,0.000,ALERT,213.51,299.37,59.970,1473569103,"201051344000651","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,548356.1,548356.1,166,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569152,988078.00
09/11/2016 00:45,2,0.000,ALERT,212.83,300.87,59.970,1473569103,"274151322000088","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,775212.8,775212.8,168,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473569154,988079.00
09/11/2016 00:45,2,0.000,ALERT,213.74,299.67,59.970,1473569103,"274151322000068","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,668520.2,668520.2,173,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569156,988080.00
09/11/2016 00:45,2,0.000,ALERT,213.06,299.97,59.986,1473569103,"201051344001135","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,544508.4,544508.4,166,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569157,988081.00
09/11/2016 00:45,2,0.000,ALERT,213.74,303.28,59.970,1473569103,"201051344000594","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,555404.3,555404.3,166,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569159,988082.00
09/11/2016 00:45,2,0.000,ALERT,213.51,299.97,59.928,1473569103,"201051344001203","219011344069620",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,552668.2,552668.2,167,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473569161,988083.00
09/11/2016 00:45,2,0.000,ALERT,213.06,300.87,59.970,1473569103,"274151322000054","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,791196.0,791196.0,166,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569163,988084.00
09/11/2016 00:45,2,0.000,ALERT,214.41,302.37,59.975,1473569103,"201051344000867","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,542713.5,542713.5,166,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569165,988085.00
09/11/2016 00:45,2,0.000,ALERT,213.51,300.27,59.970,1473569103,"201051344001093","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,549478.4,549478.4,167,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569166,988086.00
09/11/2016 00:45,2,0.000,ALERT,213.96,302.68,59.970,1473569103,"201051344000900","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,559446.6,559446.6,166,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569168,988087.00
09/11/2016 00:45,2,0.000,ALERT,214.19,301.77,59.975,1473569103,"201051344000648","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,548312.4,548312.4,166,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569170,988088.00
09/11/2016 00:45,2,0.000,ALERT,214.19,302.98,59.975,1473569103,"201051344000569","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,559490.5,559490.5,166,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569172,988089.00
09/11/2016 00:45,2,0.000,ALERT,214.19,302.68,59.986,1473569103,"201051344000983","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,551913.4,551913.4,166,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569174,988090.00
09/11/2016 00:45,2,0.000,ALERT,214.19,302.37,59.981,1473569103,"201051344001158","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,543728.8,543728.8,166,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569175,988091.00
09/11/2016 00:45,2,0.000,ALERT,214.41,302.68,60.018,1473569103,"201051344000576","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,551253.8,551253.8,166,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569177,988092.00
09/11/2016 00:45,2,0.000,ALERT,213.51,299.97,59.954,1473569103,"274151322000087","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,763377.8,763377.8,169,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473569179,988093.00
09/11/2016 01:00,2,0.000,ALERT,214.64,302.68,59.944,1473570003,"201051344000645","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,550738.4,550738.4,168,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570005,988094.00
09/11/2016 01:00,2,0.000,ALERT,212.83,299.67,59.965,1473570003,"274151322000085","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,790986.9,790986.9,170,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570006,988095.00
09/11/2016 01:00,2,0.000,ALERT,214.64,302.68,59.975,1473570003,"201051344000633","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,542307.5,542307.5,168,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570008,988096.00
09/11/2016 01:00,2,0.000,ALERT,213.96,302.37,59.975,1473570003,"201051344000469","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,544845.7,544845.7,168,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570010,988097.00
09/11/2016 01:00,2,0.000,ALERT,213.29,300.27,59.981,1473570003,"201051344000646","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,545477.9,545477.9,168,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570012,988098.00
09/11/2016 01:00,2,0.000,ALERT,212.38,299.37,59.981,1473570003,"274151322000052","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,812698.9,812698.9,168,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570014,988099.00
09/11/2016 01:00,2,0.000,ALERT,213.74,300.87,59.981,1473570003,"201051344000585","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,555280.0,555280.0,169,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570015,988100.00
09/11/2016 01:00,2,0.000,ALERT,213.51,300.57,59.981,1473570003,"201051344001230","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,548537.3,548537.3,169,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570017,988101.00
09/11/2016 01:00,2,0.000,ALERT,213.96,300.87,59.975,1473570003,"201051344000582","219011344069620",0.00,12.30,0,299.07,302.07,0.0,0.0,0.000,541292.7,541292.7,168,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570019,988102.00
09/11/2016 01:00,2,0.000,ALERT,213.06,300.27,59.981,1473570003,"201051344000955","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,555189.4,555189.4,168,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570021,988103.00
09/11/2016 01:00,2,0.000,ALERT,212.83,299.37,59.981,1473570003,"274151322000094","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,668092.7,668092.7,174,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570022,988104.00
09/11/2016 01:00,2,0.000,ALERT,214.19,303.28,59.986,1473570003,"201051344000579","219011344069620",0.00,13.00,0,301.47,304.78,0.0,0.0,0.000,559165.5,559165.5,168,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570024,988105.00
09/11/2016 01:00,2,0.000,ALERT,213.29,300.87,59.975,1473570003,"201051344000890","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,552455.4,552455.4,168,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570026,988106.00
09/11/2016 01:00,2,0.000,ALERT,213.74,300.27,59.981,1473570003,"201051344000438","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,553913.2,553913.2,168,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570028,988107.00
09/11/2016 01:00,2,0.000,ALERT,213.74,299.67,59.991,1473570003,"201051344000417","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,545084.9,545084.9,168,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570030,988108.00
09/11/2016 01:00,2,0.000,ALERT,212.61,299.97,59.986,1473570003,"274151322000083","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,805322.0,805322.0,169,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570031,988109.00
09/11/2016 01:00,2,0.000,ALERT,213.06,299.37,59.981,1473570003,"274151322000076","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,859482.7,859482.7,169,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570033,988110.00
09/11/2016 01:00,2,0.000,ALERT,213.96,303.28,59.986,1473570003,"201051344000868","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,543646.4,543646.4,168,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570035,988111.00
09/11/2016 01:00,2,0.000,ALERT,212.38,300.57,59.986,1473570003,"274151322000095","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,850818.6,850818.6,169,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570037,988112.00
09/11/2016 01:00,2,0.000,ALERT,213.74,302.37,60.018,1473570003,"201051344000988","219011344069620",0.00,13.30,0,298.47,303.88,0.0,0.0,0.000,528210.6,528210.6,165,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570039,988113.00
09/11/2016 01:00,2,0.000,ALERT,213.29,299.67,59.965,1473570003,"201051344001025","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,553977.9,553977.9,168,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570041,988114.00
09/11/2016 01:00,2,0.000,ALERT,213.96,302.68,59.981,1473570003,"201051344000458","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,551007.1,551007.1,169,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570042,988115.00
09/11/2016 01:00,2,0.000,ALERT,214.41,302.37,59.981,1473570003,"201051344000853","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,550279.0,550279.0,168,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570044,988116.00
09/11/2016 01:00,2,0.000,ALERT,213.74,300.27,59.975,1473570003,"201051344000685","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,553138.9,553138.9,169,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570046,988117.00
09/11/2016 01:00,2,0.000,ALERT,213.74,299.67,59.975,1473570003,"201051344000917","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,550102.2,550102.2,169,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570048,988118.00
09/11/2016 01:00,2,0.000,ALERT,213.74,300.57,59.975,1473570003,"201051344001145","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,555304.3,555304.3,169,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570050,988119.00
09/11/2016 01:00,2,0.000,ALERT,213.74,299.67,59.981,1473570003,"201051344000651","219011344069620",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,548356.1,548356.1,168,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570051,988120.00
09/11/2016 01:00,2,0.000,ALERT,212.16,299.37,59.970,1473570003,"274151322000088","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,775212.8,775212.8,170,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570053,988121.00
09/11/2016 01:00,2,0.000,ALERT,213.06,299.07,60.002,1473570003,"274151322000068","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,668520.2,668520.2,175,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570055,988122.00
09/11/2016 01:00,2,0.000,ALERT,213.29,300.27,59.959,1473570003,"201051344001135","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,544508.4,544508.4,168,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570057,988123.00
09/11/2016 01:00,2,0.000,ALERT,212.83,302.07,59.986,1473570003,"201051344000594","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,555404.3,555404.3,168,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570059,988124.00
09/11/2016 01:00,2,0.000,ALERT,213.29,299.67,59.981,1473570003,"201051344001203","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,552668.2,552668.2,169,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570060,988125.00
09/11/2016 01:00,2,0.000,ALERT,212.16,299.37,59.991,1473570003,"274151322000054","219011344069620",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,791196.0,791196.0,168,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570062,988126.00
09/11/2016 01:00,2,0.000,ALERT,213.29,300.87,59.981,1473570003,"201051344000867","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,542713.5,542713.5,168,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570064,988127.00
09/11/2016 01:00,2,0.000,ALERT,213.29,299.97,59.975,1473570003,"201051344001093","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,549478.4,549478.4,169,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570066,988128.00
09/11/2016 01:00,2,0.000,ALERT,212.83,301.17,59.949,1473570003,"201051344000900","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,559446.6,559446.6,168,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570068,988129.00
09/11/2016 01:00,2,0.000,ALERT,213.29,300.57,59.981,1473570003,"201051344000648","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,548312.4,548312.4,168,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570069,988130.00
09/11/2016 01:00,2,0.000,ALERT,213.06,301.77,59.981,1473570003,"201051344000569","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,559490.5,559490.5,168,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570071,988131.00
09/11/2016 01:00,2,0.000,ALERT,213.06,301.47,59.975,1473570003,"201051344000983","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,551913.4,551913.4,168,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570073,988132.00
09/11/2016 01:00,2,0.000,ALERT,213.06,300.87,60.012,1473570003,"201051344001158","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,543728.8,543728.8,168,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570075,988133.00
09/11/2016 01:00,2,0.000,ALERT,213.51,301.47,59.975,1473570003,"201051344000576","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,551253.8,551253.8,168,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570077,988134.00
09/11/2016 01:00,2,0.000,ALERT,212.38,298.47,59.975,1473570003,"274151322000087","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,763377.8,763377.8,171,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570078,988135.00
09/11/2016 01:15,2,0.000,ALERT,212.61,299.97,59.965,1473570904,"201051344000645","219011344069620",0.00,13.70,0,298.17,304.18,0.0,0.0,0.000,550738.4,550738.4,170,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570906,988136.00
09/11/2016 01:15,2,0.000,ALERT,211.93,299.37,59.959,1473570904,"274151322000085","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,790986.9,790986.9,172,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570908,988137.00
09/11/2016 01:15,2,0.000,ALERT,212.83,299.97,59.965,1473570904,"201051344000633","219011344069620",0.00,12.70,0,296.66,303.88,0.0,0.0,0.000,542307.5,542307.5,170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570909,988138.00
09/11/2016 01:15,2,0.000,ALERT,212.16,299.97,59.965,1473570904,"201051344000469","219011344069620",0.00,12.70,0,297.26,303.88,0.0,0.0,0.000,544845.7,544845.7,170,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570911,988139.00
09/11/2016 01:15,2,0.000,ALERT,212.16,299.07,59.938,1473570904,"201051344000646","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,545477.9,545477.9,170,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570913,988140.00
09/11/2016 01:15,2,0.000,ALERT,211.70,298.77,59.970,1473570904,"274151322000052","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,812698.9,812698.9,170,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570915,988141.00
09/11/2016 01:15,2,0.000,ALERT,212.61,299.37,59.970,1473570904,"201051344000585","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,555280.0,555280.0,171,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570917,988142.00
09/11/2016 01:15,2,0.000,ALERT,212.38,299.67,59.965,1473570904,"201051344001230","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,548537.3,548537.3,171,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570918,988143.00
09/11/2016 01:15,2,0.000,ALERT,212.83,299.97,59.970,1473570904,"201051344000582","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,541292.7,541292.7,170,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570920,988144.00
09/11/2016 01:15,2,0.000,ALERT,211.93,299.07,59.933,1473570904,"201051344000955","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,555189.4,555189.4,170,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570922,988145.00
09/11/2016 01:15,2,0.000,ALERT,211.70,298.47,59.965,1473570904,"274151322000094","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,668092.7,668092.7,176,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570924,988146.00
09/11/2016 01:15,2,0.000,ALERT,212.16,300.87,59.975,1473570904,"201051344000579","219011344069620",0.00,13.00,0,298.77,304.78,0.0,0.0,0.000,559165.5,559165.5,170,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570926,988147.00
09/11/2016 01:15,2,0.000,ALERT,212.16,299.67,59.954,1473570904,"201051344000890","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,552455.4,552455.4,170,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570927,988148.00
09/11/2016 01:15,2,0.000,ALERT,212.38,299.07,59.938,1473570904,"201051344000438","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,553913.2,553913.2,170,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570929,988149.00
09/11/2016 01:15,2,0.000,ALERT,212.38,298.47,59.970,1473570904,"201051344000417","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,545084.9,545084.9,170,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570931,988150.00
09/11/2016 01:15,2,0.000,ALERT,211.70,299.37,59.965,1473570904,"274151322000083","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,805322.0,805322.0,171,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570933,988151.00
09/11/2016 01:15,2,0.000,ALERT,212.38,298.77,59.986,1473570904,"274151322000076","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,859482.7,859482.7,171,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570935,988152.00
09/11/2016 01:15,2,0.000,ALERT,212.16,300.87,59.959,1473570904,"201051344000868","219011344069620",0.00,13.00,0,299.07,304.78,0.0,0.0,0.000,543646.4,543646.4,170,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570936,988153.00
09/11/2016 01:15,2,0.000,ALERT,211.70,300.27,59.970,1473570904,"274151322000095","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,850818.6,850818.6,171,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570938,988154.00
09/11/2016 01:15,2,0.000,ALERT,211.93,299.67,59.981,1473570904,"201051344000988","219011344069620",0.00,13.30,0,295.76,303.88,0.0,0.0,0.000,528210.6,528210.6,167,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570940,988155.00
09/11/2016 01:15,2,0.000,ALERT,212.16,298.17,59.959,1473570904,"201051344001025","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,553977.9,553977.9,170,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570942,988156.00
09/11/2016 01:15,2,0.000,ALERT,211.93,299.97,59.975,1473570904,"201051344000458","219011344069620",0.00,14.00,0,298.47,304.78,0.0,0.0,0.000,551007.1,551007.1,171,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570944,988157.00
09/11/2016 01:15,2,0.000,ALERT,212.61,299.97,59.981,1473570904,"201051344000853","219011344069620",0.00,13.00,0,298.47,304.18,0.0,0.0,0.000,550279.0,550279.0,170,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570946,988158.00
09/11/2016 01:15,2,0.000,ALERT,212.61,299.07,60.007,1473570904,"201051344000685","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,553138.9,553138.9,171,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570948,988159.00
09/11/2016 01:15,2,0.000,ALERT,212.38,298.47,59.970,1473570904,"201051344000917","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,550102.2,550102.2,171,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570950,988160.00
09/11/2016 01:15,2,0.000,ALERT,212.61,299.37,59.975,1473570904,"201051344001145","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,555304.3,555304.3,171,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570951,988161.00
09/11/2016 01:15,2,0.000,ALERT,212.38,298.47,59.975,1473570904,"201051344000651","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,548356.1,548356.1,170,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570953,988162.00
09/11/2016 01:15,2,0.000,ALERT,211.25,299.07,59.975,1473570904,"274151322000088","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,775212.8,775212.8,172,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570955,988163.00
09/11/2016 01:15,2,0.000,ALERT,212.16,298.47,59.975,1473570904,"274151322000068","219011344069620",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,668520.2,668520.2,177,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570957,988164.00
09/11/2016 01:15,2,0.000,ALERT,211.93,299.07,59.996,1473570904,"201051344001135","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,544508.4,544508.4,170,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570958,988165.00
09/11/2016 01:15,2,0.000,ALERT,211.93,300.87,59.975,1473570904,"201051344000594","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,555404.3,555404.3,170,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570960,988166.00
09/11/2016 01:15,2,0.000,ALERT,212.38,298.77,60.007,1473570904,"201051344001203","219011344069620",0.00,12.70,0,297.57,303.28,0.0,0.0,0.000,552668.2,552668.2,171,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570962,988167.00
09/11/2016 01:15,2,0.000,ALERT,211.48,299.07,59.975,1473570904,"274151322000054","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,791196.0,791196.0,170,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570964,988168.00
09/11/2016 01:15,2,0.000,ALERT,212.38,299.97,59.975,1473570904,"201051344000867","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,542713.5,542713.5,170,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570966,988169.00
09/11/2016 01:15,2,0.000,ALERT,212.16,298.77,60.023,1473570904,"201051344001093","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,549478.4,549478.4,171,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570967,988170.00
09/11/2016 01:15,2,0.000,ALERT,211.93,299.97,59.970,1473570904,"201051344000900","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,559446.6,559446.6,170,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570969,988171.00
09/11/2016 01:15,2,0.000,ALERT,212.38,299.67,59.975,1473570904,"201051344000648","219011344069620",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,548312.4,548312.4,170,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570971,988172.00
09/11/2016 01:15,2,0.000,ALERT,212.16,300.57,59.975,1473570904,"201051344000569","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,559490.5,559490.5,170,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473570973,988173.00
09/11/2016 01:15,2,0.000,ALERT,212.16,300.27,59.975,1473570904,"201051344000983","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,551913.4,551913.4,170,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570975,988174.00
09/11/2016 01:15,2,0.000,ALERT,212.16,299.97,59.975,1473570904,"201051344001158","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,543728.8,543728.8,170,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570977,988175.00
09/11/2016 01:15,2,0.000,ALERT,212.61,300.57,59.975,1473570904,"201051344000576","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,551253.8,551253.8,170,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570979,988176.00
09/11/2016 01:15,2,0.000,ALERT,211.70,298.47,59.965,1473570904,"274151322000087","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,763377.8,763377.8,173,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473570981,988177.00
09/11/2016 01:30,2,0.000,ALERT,212.61,300.27,59.965,1473571803,"201051344000645","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,550738.4,550738.4,172,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473571805,988178.00
09/11/2016 01:30,2,0.000,ALERT,211.70,298.77,59.959,1473571803,"274151322000085","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,790986.9,790986.9,174,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571807,988179.00
09/11/2016 01:30,2,0.000,ALERT,212.61,299.97,59.922,1473571803,"201051344000633","219011344069620",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,542307.5,542307.5,172,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571809,988180.00
09/11/2016 01:30,2,0.000,ALERT,212.16,299.97,59.975,1473571803,"201051344000469","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,544845.7,544845.7,172,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473571811,988181.00
09/11/2016 01:30,2,0.000,ALERT,212.38,299.67,59.970,1473571803,"201051344000646","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,545477.9,545477.9,172,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571812,988182.00
09/11/2016 01:30,2,0.000,ALERT,211.25,299.07,59.928,1473571803,"274151322000052","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,812698.9,812698.9,172,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473571814,988183.00
09/11/2016 01:30,2,0.000,ALERT,212.83,299.97,60.002,1473571803,"201051344000585","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,555280.0,555280.0,173,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571816,988184.00
09/11/2016 01:30,2,0.000,ALERT,212.61,300.27,59.986,1473571803,"201051344001230","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,548537.3,548537.3,173,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571818,988185.00
09/11/2016 01:30,2,0.000,ALERT,213.06,300.27,59.986,1473571803,"201051344000582","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,541292.7,541292.7,172,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571820,988186.00
09/11/2016 01:30,2,0.000,ALERT,212.16,299.37,59.991,1473571803,"201051344000955","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,555189.4,555189.4,172,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571822,988187.00
09/11/2016 01:30,2,0.000,ALERT,211.48,297.87,59.981,1473571803,"274151322000094","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,668092.7,668092.7,178,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473571823,988188.00
09/11/2016 01:30,2,0.000,ALERT,212.16,300.87,60.018,1473571803,"201051344000579","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,559165.5,559165.5,172,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571825,988189.00
09/11/2016 01:30,2,0.000,ALERT,212.38,299.97,59.954,1473571803,"201051344000890","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,552455.4,552455.4,172,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571827,988190.00
09/11/2016 01:30,2,0.000,ALERT,212.83,299.67,59.981,1473571803,"201051344000438","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,553913.2,553913.2,172,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571829,988191.00
09/11/2016 01:30,2,0.000,ALERT,212.83,299.07,59.981,1473571803,"201051344000417","219011344069620",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,545084.9,545084.9,172,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473571830,988192.00
09/11/2016 01:30,2,0.000,ALERT,211.48,299.07,59.965,1473571803,"274151322000083","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,805322.0,805322.0,173,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473571832,988193.00
09/11/2016 01:30,2,0.000,ALERT,212.16,299.07,59.981,1473571803,"274151322000076","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,859482.7,859482.7,173,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571834,988194.00
09/11/2016 01:30,2,0.000,ALERT,212.16,301.17,59.981,1473571803,"201051344000868","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,543646.4,543646.4,172,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571836,988195.00
09/11/2016 01:30,2,0.000,ALERT,211.48,299.67,59.970,1473571803,"274151322000095","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,850818.6,850818.6,173,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571838,988196.00
09/11/2016 01:30,2,0.000,ALERT,211.93,299.97,59.991,1473571803,"201051344000988","219011344069620",0.00,13.30,0,295.76,301.17,0.0,0.0,0.000,528210.6,528210.6,169,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571839,988197.00
09/11/2016 01:30,2,0.000,ALERT,212.61,299.07,59.986,1473571803,"201051344001025","219011344069620",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,553977.9,553977.9,172,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571841,988198.00
09/11/2016 01:30,2,0.000,ALERT,212.16,300.57,59.986,1473571803,"201051344000458","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,551007.1,551007.1,173,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571843,988199.00
09/11/2016 01:30,2,0.000,ALERT,212.61,300.27,59.981,1473571803,"201051344000853","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,550279.0,550279.0,172,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473571845,988200.00
09/11/2016 01:30,2,0.000,ALERT,212.83,299.67,59.986,1473571803,"201051344000685","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,553138.9,553138.9,173,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571847,988201.00
09/11/2016 01:30,2,0.000,ALERT,212.83,299.37,59.986,1473571803,"201051344000917","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,550102.2,550102.2,173,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473571848,988202.00
09/11/2016 01:30,2,0.000,ALERT,212.83,300.27,60.002,1473571803,"201051344001145","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,555304.3,555304.3,173,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571850,988203.00
09/11/2016 01:30,2,0.000,ALERT,212.83,299.07,59.991,1473571803,"201051344000651","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,548356.1,548356.1,172,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571852,988204.00
09/11/2016 01:30,2,0.000,ALERT,211.25,298.77,59.975,1473571803,"274151322000088","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,775212.8,775212.8,174,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571854,988205.00
09/11/2016 01:30,2,0.000,ALERT,212.16,298.47,60.018,1473571803,"274151322000068","219011344069620",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,668520.2,668520.2,179,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473571856,988206.00
09/11/2016 01:30,2,0.000,ALERT,212.38,299.67,59.975,1473571803,"201051344001135","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,544508.4,544508.4,172,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571858,988207.00
09/11/2016 01:30,2,0.000,ALERT,211.93,301.17,60.002,1473571803,"201051344000594","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,555404.3,555404.3,172,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571859,988208.00
09/11/2016 01:30,2,0.000,ALERT,212.61,299.37,59.938,1473571803,"201051344001203","219011344069620",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,552668.2,552668.2,173,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473571861,988209.00
09/11/2016 01:30,2,0.000,ALERT,211.48,299.37,59.996,1473571803,"274151322000054","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,791196.0,791196.0,172,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571863,988210.00
09/11/2016 01:30,2,0.000,ALERT,212.38,299.97,59.981,1473571803,"201051344000867","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,542713.5,542713.5,172,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571865,988211.00
09/11/2016 01:30,2,0.000,ALERT,212.61,299.67,59.991,1473571803,"201051344001093","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,549478.4,549478.4,173,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473571867,988212.00
09/11/2016 01:30,2,0.000,ALERT,211.93,299.97,60.023,1473571803,"201051344000900","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,559446.6,559446.6,172,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571868,988213.00
09/11/2016 01:30,2,0.000,ALERT,212.38,299.37,59.991,1473571803,"201051344000648","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,548312.4,548312.4,172,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571870,988214.00
09/11/2016 01:30,2,0.000,ALERT,212.16,300.87,60.034,1473571803,"201051344000569","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,559490.5,559490.5,172,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571872,988215.00
09/11/2016 01:30,2,0.000,ALERT,212.16,300.57,59.996,1473571803,"201051344000983","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,551913.4,551913.4,172,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571874,988216.00
09/11/2016 01:30,2,0.000,ALERT,212.16,299.97,59.991,1473571803,"201051344001158","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,543728.8,543728.8,172,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571876,988217.00
