ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 01:30,2,0.000,ALERT,212.61,300.57,59.991,1473571803,"201051344000576","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,551253.8,551253.8,172,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473571877,988218.00
09/11/2016 01:30,2,0.000,ALERT,211.70,298.47,59.986,1473571803,"274151322000087","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,763377.8,763377.8,175,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473571879,988219.00
09/11/2016 01:45,2,0.000,ALERT,212.61,300.27,59.933,1473572703,"201051344000645","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,550738.4,550738.4,174,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572705,988220.00
09/11/2016 01:45,2,0.000,ALERT,211.70,299.07,59.991,1473572703,"274151322000085","219011344069620",0.00,13.00,0,297.26,300.57,0.0,0.0,0.000,790986.9,790986.9,176,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473572707,988221.00
09/11/2016 01:45,2,0.000,ALERT,212.83,300.27,59.965,1473572703,"201051344000633","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,542307.5,542307.5,174,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572709,988222.00
09/11/2016 01:45,2,0.000,ALERT,212.38,300.27,59.922,1473572703,"201051344000469","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,544845.7,544845.7,174,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572711,988223.00
09/11/2016 01:45,2,0.000,ALERT,211.93,299.67,59.970,1473572703,"201051344000646","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,545477.9,545477.9,174,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473572713,988224.00
09/11/2016 01:45,2,0.000,ALERT,211.48,300.27,59.954,1473572703,"274151322000052","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,812698.9,812698.9,174,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572715,988225.00
09/11/2016 01:45,2,0.000,ALERT,212.61,299.97,59.975,1473572703,"201051344000585","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,555280.0,555280.0,175,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572716,988226.00
09/11/2016 01:45,2,0.000,ALERT,212.38,300.27,59.954,1473572703,"201051344001230","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,548537.3,548537.3,175,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473572718,988227.00
09/11/2016 01:45,2,0.000,ALERT,212.83,300.57,59.970,1473572703,"201051344000582","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,541292.7,541292.7,174,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572720,988228.00
09/11/2016 01:45,2,0.000,ALERT,211.93,299.97,59.970,1473572703,"201051344000955","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,555189.4,555189.4,174,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572722,988229.00
09/11/2016 01:45,2,0.000,ALERT,211.70,298.47,59.928,1473572703,"274151322000094","219011344069620",0.00,12.70,0,296.66,299.97,0.0,0.0,0.000,668092.7,668092.7,180,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572724,988230.00
09/11/2016 01:45,2,0.000,ALERT,212.16,300.87,59.965,1473572703,"201051344000579","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,559165.5,559165.5,174,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572725,988231.00
09/11/2016 01:45,2,0.000,ALERT,212.16,300.27,59.928,1473572703,"201051344000890","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,552455.4,552455.4,174,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473572727,988232.00
09/11/2016 01:45,2,0.000,ALERT,212.38,299.97,59.938,1473572703,"201051344000438","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,553913.2,553913.2,174,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572729,988233.00
09/11/2016 01:45,2,0.000,ALERT,212.61,299.37,59.965,1473572703,"201051344000417","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,545084.9,545084.9,174,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572731,988234.00
09/11/2016 01:45,2,0.000,ALERT,211.48,299.67,59.954,1473572703,"274151322000083","219011344069620",0.00,12.70,0,297.87,300.87,0.0,0.0,0.000,805322.0,805322.0,175,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572732,988235.00
09/11/2016 01:45,2,0.000,ALERT,212.16,299.07,59.949,1473572703,"274151322000076","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,859482.7,859482.7,175,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572734,988236.00
09/11/2016 01:45,2,0.000,ALERT,212.16,300.87,59.965,1473572703,"201051344000868","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,543646.4,543646.4,174,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572736,988237.00
09/11/2016 01:45,2,0.000,ALERT,211.48,300.27,59.965,1473572703,"274151322000095","219011344069620",0.00,12.30,0,298.47,301.47,0.0,0.0,0.000,850818.6,850818.6,175,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572738,988238.00
09/11/2016 01:45,2,0.000,ALERT,212.16,300.27,59.949,1473572703,"201051344000988","219011344069620",0.00,13.30,0,295.76,301.47,0.0,0.0,0.000,528210.6,528210.6,171,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572740,988239.00
09/11/2016 01:45,2,0.000,ALERT,212.16,299.37,59.970,1473572703,"201051344001025","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,553977.9,553977.9,174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473572742,988240.00
09/11/2016 01:45,2,0.000,ALERT,212.16,300.27,59.959,1473572703,"201051344000458","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,551007.1,551007.1,175,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572743,988241.00
09/11/2016 01:45,2,0.000,ALERT,212.83,300.27,59.959,1473572703,"201051344000853","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,550279.0,550279.0,174,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572745,988242.00
09/11/2016 01:45,2,0.000,ALERT,212.61,299.97,59.965,1473572703,"201051344000685","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,553138.9,553138.9,175,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572747,988243.00
09/11/2016 01:45,2,0.000,ALERT,212.38,299.37,59.959,1473572703,"201051344000917","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,550102.2,550102.2,175,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572749,988244.00
09/11/2016 01:45,2,0.000,ALERT,212.61,300.27,59.996,1473572703,"201051344001145","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,555304.3,555304.3,175,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572750,988245.00
09/11/2016 01:45,2,0.000,ALERT,212.61,299.37,59.981,1473572703,"201051344000651","219011344069620",0.00,12.00,0,297.26,300.57,0.0,0.0,0.000,548356.1,548356.1,174,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473572752,988246.00
09/11/2016 01:45,2,0.000,ALERT,211.48,298.77,59.959,1473572703,"274151322000088","219011344069620",0.00,13.30,0,297.26,300.27,0.0,0.0,0.000,775212.8,775212.8,176,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572754,988247.00
09/11/2016 01:45,2,0.000,ALERT,212.38,298.47,59.959,1473572703,"274151322000068","219011344069620",0.00,13.70,0,296.66,299.67,0.0,0.0,0.000,668520.2,668520.2,181,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572756,988248.00
09/11/2016 01:45,2,0.000,ALERT,212.16,299.67,59.965,1473572703,"201051344001135","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,544508.4,544508.4,174,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572758,988249.00
09/11/2016 01:45,2,0.000,ALERT,211.93,300.87,59.970,1473572703,"201051344000594","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,555404.3,555404.3,174,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572759,988250.00
09/11/2016 01:45,2,0.000,ALERT,212.38,299.67,59.996,1473572703,"201051344001203","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,552668.2,552668.2,175,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473572761,988251.00
09/11/2016 01:45,2,0.000,ALERT,211.70,299.07,59.986,1473572703,"274151322000054","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,791196.0,791196.0,174,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572763,988252.00
09/11/2016 01:45,2,0.000,ALERT,212.61,300.27,59.965,1473572703,"201051344000867","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,542713.5,542713.5,174,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473572765,988253.00
09/11/2016 01:45,2,0.000,ALERT,212.38,299.97,59.965,1473572703,"201051344001093","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,549478.4,549478.4,175,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572766,988254.00
09/11/2016 01:45,2,0.000,ALERT,212.16,300.27,59.959,1473572703,"201051344000900","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,559446.6,559446.6,174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572768,988255.00
09/11/2016 01:45,2,0.000,ALERT,212.61,299.67,59.965,1473572703,"201051344000648","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,548312.4,548312.4,174,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572770,988256.00
09/11/2016 01:45,2,0.000,ALERT,212.38,300.87,59.970,1473572703,"201051344000569","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,559490.5,559490.5,174,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572772,988257.00
09/11/2016 01:45,2,0.000,ALERT,212.38,300.57,59.975,1473572703,"201051344000983","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,551913.4,551913.4,174,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473572774,988258.00
09/11/2016 01:45,2,0.000,ALERT,212.38,300.27,59.970,1473572703,"201051344001158","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,543728.8,543728.8,174,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572776,988259.00
09/11/2016 01:45,2,0.000,ALERT,212.83,300.87,59.965,1473572703,"201051344000576","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,551253.8,551253.8,174,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473572778,988260.00
09/11/2016 01:45,2,0.000,ALERT,211.70,298.77,59.975,1473572703,"274151322000087","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,763377.8,763377.8,177,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473572780,988261.00
09/11/2016 02:00,2,0.000,ALERT,211.93,299.67,59.928,1473573603,"201051344000645","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,550738.4,550738.4,176,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573605,988262.00
09/11/2016 02:00,2,0.000,ALERT,211.03,298.47,59.922,1473573603,"274151322000085","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,790986.9,790986.9,178,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573607,988263.00
09/11/2016 02:00,2,0.000,ALERT,212.38,300.27,59.965,1473573603,"201051344000633","219011344069620",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,542307.5,542307.5,176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573609,988264.00
09/11/2016 02:00,2,0.000,ALERT,211.93,300.27,59.959,1473573603,"201051344000469","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,544845.7,544845.7,176,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473573611,988265.00
09/11/2016 02:00,2,0.000,ALERT,211.93,299.37,59.996,1473573603,"201051344000646","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,545477.9,545477.9,176,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573612,988266.00
09/11/2016 02:00,2,0.000,ALERT,211.25,299.67,59.965,1473573603,"274151322000052","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,812698.9,812698.9,176,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473573614,988267.00
09/11/2016 02:00,2,0.000,ALERT,212.61,300.27,59.986,1473573603,"201051344000585","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,555280.0,555280.0,177,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573616,988268.00
09/11/2016 02:00,2,0.000,ALERT,212.38,300.27,59.970,1473573603,"201051344001230","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,548537.3,548537.3,177,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573618,988269.00
09/11/2016 02:00,2,0.000,ALERT,212.83,300.57,59.965,1473573603,"201051344000582","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,541292.7,541292.7,176,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473573620,988270.00
09/11/2016 02:00,2,0.000,ALERT,211.93,299.97,59.970,1473573603,"201051344000955","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,555189.4,555189.4,176,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573621,988271.00
09/11/2016 02:00,2,0.000,ALERT,211.93,299.37,59.965,1473573603,"274151322000094","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,668092.7,668092.7,182,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573623,988272.00
09/11/2016 02:00,2,0.000,ALERT,212.38,301.47,59.965,1473573603,"201051344000579","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,559165.5,559165.5,176,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573625,988273.00
09/11/2016 02:00,2,0.000,ALERT,212.38,300.57,59.975,1473573603,"201051344000890","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,552455.4,552455.4,176,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573627,988274.00
09/11/2016 02:00,2,0.000,ALERT,212.61,300.27,59.965,1473573603,"201051344000438","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,553913.2,553913.2,176,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473573629,988275.00
09/11/2016 02:00,2,0.000,ALERT,212.61,299.37,59.965,1473573603,"201051344000417","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,545084.9,545084.9,176,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573631,988276.00
09/11/2016 02:00,2,0.000,ALERT,211.93,299.97,59.965,1473573603,"274151322000083","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,805322.0,805322.0,177,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473573633,988277.00
09/11/2016 02:00,2,0.000,ALERT,212.38,299.97,59.965,1473573603,"274151322000076","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,859482.7,859482.7,177,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573635,988278.00
09/11/2016 02:00,2,0.000,ALERT,212.38,302.07,59.970,1473573603,"201051344000868","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,543646.4,543646.4,176,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573637,988279.00
09/11/2016 02:00,2,0.000,ALERT,211.93,300.87,59.970,1473573603,"274151322000095","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,850818.6,850818.6,177,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573638,988280.00
09/11/2016 02:00,2,0.000,ALERT,212.16,301.17,59.965,1473573603,"201051344000988","219011344069620",0.00,13.00,0,296.06,302.07,0.0,0.0,0.000,528210.6,528210.6,173,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573640,988281.00
09/11/2016 02:00,2,0.000,ALERT,212.38,299.37,59.965,1473573603,"201051344001025","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,553977.9,553977.9,176,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573642,988282.00
09/11/2016 02:00,2,0.000,ALERT,212.38,301.47,59.970,1473573603,"201051344000458","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,551007.1,551007.1,177,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573644,988283.00
09/11/2016 02:00,2,0.000,ALERT,213.06,301.17,59.970,1473573603,"201051344000853","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,550279.0,550279.0,176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573646,988284.00
09/11/2016 02:00,2,0.000,ALERT,212.83,300.27,59.975,1473573603,"201051344000685","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,553138.9,553138.9,177,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573648,988285.00
09/11/2016 02:00,2,0.000,ALERT,212.61,299.67,59.970,1473573603,"201051344000917","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,550102.2,550102.2,177,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473573649,988286.00
09/11/2016 02:00,2,0.000,ALERT,212.83,300.57,59.981,1473573603,"201051344001145","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,555304.3,555304.3,177,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573651,988287.00
09/11/2016 02:00,2,0.000,ALERT,212.61,299.67,59.991,1473573603,"201051344000651","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,548356.1,548356.1,176,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573653,988288.00
09/11/2016 02:00,2,0.000,ALERT,211.25,299.37,59.965,1473573603,"274151322000088","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,775212.8,775212.8,178,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573655,988289.00
09/11/2016 02:00,2,0.000,ALERT,212.38,299.07,60.002,1473573603,"274151322000068","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,668520.2,668520.2,183,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573657,988290.00
09/11/2016 02:00,2,0.000,ALERT,212.16,299.97,59.981,1473573603,"201051344001135","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,544508.4,544508.4,176,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573658,988291.00
09/11/2016 02:00,2,0.000,ALERT,212.16,302.07,59.981,1473573603,"201051344000594","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,555404.3,555404.3,176,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573660,988292.00
09/11/2016 02:00,2,0.000,ALERT,212.61,299.97,59.975,1473573603,"201051344001203","219011344069620",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,552668.2,552668.2,177,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573662,988293.00
09/11/2016 02:00,2,0.000,ALERT,211.70,300.87,59.975,1473573603,"274151322000054","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,791196.0,791196.0,176,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473573664,988294.00
09/11/2016 02:00,2,0.000,ALERT,212.61,300.87,59.981,1473573603,"201051344000867","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,542713.5,542713.5,176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573665,988295.00
09/11/2016 02:00,2,0.000,ALERT,212.61,300.27,59.938,1473573603,"201051344001093","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,549478.4,549478.4,177,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473573667,988296.00
09/11/2016 02:00,2,0.000,ALERT,212.16,301.17,59.986,1473573603,"201051344000900","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,559446.6,559446.6,176,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573669,988297.00
09/11/2016 02:00,2,0.000,ALERT,212.38,300.27,59.975,1473573603,"201051344000648","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,548312.4,548312.4,176,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573671,988298.00
09/11/2016 02:00,2,0.000,ALERT,212.38,301.47,59.981,1473573603,"201051344000569","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,559490.5,559490.5,176,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573673,988299.00
09/11/2016 02:00,2,0.000,ALERT,212.38,301.47,59.986,1473573603,"201051344000983","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,551913.4,551913.4,176,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473573674,988300.00
09/11/2016 02:00,2,0.000,ALERT,212.38,300.87,59.933,1473573603,"201051344001158","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,543728.8,543728.8,176,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473573676,988301.00
09/11/2016 02:00,2,0.000,ALERT,212.83,301.47,59.975,1473573603,"201051344000576","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,551253.8,551253.8,176,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473573678,988302.00
09/11/2016 02:00,2,0.000,ALERT,211.70,299.37,59.965,1473573603,"274151322000087","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,763377.8,763377.8,179,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473573680,988303.00
09/11/2016 02:15,2,0.000,ALERT,212.83,300.87,59.975,1473574503,"201051344000645","219011344069620",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,550738.4,550738.4,178,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574505,988304.00
09/11/2016 02:15,2,0.000,ALERT,211.70,299.67,59.986,1473574503,"274151322000085","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,790986.9,790986.9,180,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473574507,988305.00
09/11/2016 02:15,2,0.000,ALERT,212.83,300.87,59.970,1473574503,"201051344000633","219011344069620",0.00,12.30,0,296.66,302.68,0.0,0.0,0.000,542307.5,542307.5,178,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574509,988306.00
09/11/2016 02:15,2,0.000,ALERT,212.38,301.17,59.970,1473574503,"201051344000469","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,544845.7,544845.7,178,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574510,988307.00
09/11/2016 02:15,2,0.000,ALERT,212.38,299.97,59.922,1473574503,"201051344000646","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,545477.9,545477.9,178,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473574512,988308.00
09/11/2016 02:15,2,0.000,ALERT,211.70,300.87,59.965,1473574503,"274151322000052","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,812698.9,812698.9,178,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574514,988309.00
09/11/2016 02:15,2,0.000,ALERT,212.83,300.57,59.928,1473574503,"201051344000585","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,555280.0,555280.0,179,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574516,988310.00
09/11/2016 02:15,2,0.000,ALERT,212.61,300.87,59.970,1473574503,"201051344001230","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,548537.3,548537.3,179,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473574517,988311.00
09/11/2016 02:15,2,0.000,ALERT,213.06,300.87,59.975,1473574503,"201051344000582","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,541292.7,541292.7,178,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574519,988312.00
09/11/2016 02:15,2,0.000,ALERT,212.16,299.97,59.959,1473574503,"201051344000955","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,555189.4,555189.4,178,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574521,988313.00
09/11/2016 02:15,2,0.000,ALERT,211.70,299.37,60.018,1473574503,"274151322000094","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,668092.7,668092.7,184,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574523,988314.00
09/11/2016 02:15,2,0.000,ALERT,212.16,301.77,59.996,1473574503,"201051344000579","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,559165.5,559165.5,178,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574525,988315.00
09/11/2016 02:15,2,0.000,ALERT,212.38,300.87,59.965,1473574503,"201051344000890","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,552455.4,552455.4,178,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574527,988316.00
09/11/2016 02:15,2,0.000,ALERT,212.61,300.27,59.970,1473574503,"201051344000438","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,553913.2,553913.2,178,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574528,988317.00
09/11/2016 02:15,2,0.000,ALERT,212.83,299.67,59.965,1473574503,"201051344000417","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,545084.9,545084.9,178,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473574530,988318.00
09/11/2016 02:15,2,0.000,ALERT,211.70,300.27,59.965,1473574503,"274151322000083","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,805322.0,805322.0,179,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574532,988319.00
09/11/2016 02:15,2,0.000,ALERT,212.16,299.67,59.965,1473574503,"274151322000076","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,859482.7,859482.7,179,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574534,988320.00
09/11/2016 02:15,2,0.000,ALERT,212.16,301.77,59.965,1473574503,"201051344000868","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,543646.4,543646.4,178,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473574536,988321.00
09/11/2016 02:15,2,0.000,ALERT,211.70,300.87,59.959,1473574503,"274151322000095","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,850818.6,850818.6,179,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473574537,988322.00
09/11/2016 02:15,2,0.000,ALERT,212.16,300.87,59.975,1473574503,"201051344000988","219011344069620",0.00,13.00,0,296.06,302.68,0.0,0.0,0.000,528210.6,528210.6,175,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574539,988323.00
09/11/2016 02:15,2,0.000,ALERT,212.61,299.67,59.970,1473574503,"201051344001025","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,553977.9,553977.9,178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574541,988324.00
09/11/2016 02:15,2,0.000,ALERT,212.16,301.17,59.922,1473574503,"201051344000458","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,551007.1,551007.1,179,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574543,988325.00
09/11/2016 02:15,2,0.000,ALERT,212.83,300.87,59.965,1473574503,"201051344000853","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,550279.0,550279.0,178,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473574545,988326.00
09/11/2016 02:15,2,0.000,ALERT,213.06,300.27,59.975,1473574503,"201051344000685","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,553138.9,553138.9,179,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574546,988327.00
09/11/2016 02:15,2,0.000,ALERT,212.83,299.67,59.970,1473574503,"201051344000917","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,550102.2,550102.2,179,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574548,988328.00
09/11/2016 02:15,2,0.000,ALERT,213.06,300.57,59.938,1473574503,"201051344001145","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,555304.3,555304.3,179,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574550,988329.00
09/11/2016 02:15,2,0.000,ALERT,212.83,299.67,59.959,1473574503,"201051344000651","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,548356.1,548356.1,178,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473574552,988330.00
09/11/2016 02:15,2,0.000,ALERT,211.25,299.37,59.965,1473574503,"274151322000088","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,775212.8,775212.8,180,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574554,988331.00
09/11/2016 02:15,2,0.000,ALERT,212.38,298.77,59.991,1473574503,"274151322000068","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,668520.2,668520.2,185,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574556,988332.00
09/11/2016 02:15,2,0.000,ALERT,212.38,300.27,59.965,1473574503,"201051344001135","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,544508.4,544508.4,178,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574557,988333.00
09/11/2016 02:15,2,0.000,ALERT,211.93,301.47,59.965,1473574503,"201051344000594","219011344069620",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,555404.3,555404.3,178,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574559,988334.00
09/11/2016 02:15,2,0.000,ALERT,212.83,300.27,59.959,1473574503,"201051344001203","219011344069620",0.00,12.00,0,297.87,303.28,0.0,0.0,0.000,552668.2,552668.2,179,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574561,988335.00
09/11/2016 02:15,2,0.000,ALERT,211.48,299.67,59.965,1473574503,"274151322000054","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,791196.0,791196.0,178,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574563,988336.00
09/11/2016 02:15,2,0.000,ALERT,212.61,300.57,59.944,1473574503,"201051344000867","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,542713.5,542713.5,178,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473574564,988337.00
09/11/2016 02:15,2,0.000,ALERT,212.83,300.27,59.938,1473574503,"201051344001093","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,549478.4,549478.4,179,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574566,988338.00
09/11/2016 02:15,2,0.000,ALERT,212.16,300.87,59.965,1473574503,"201051344000900","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,559446.6,559446.6,178,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574568,988339.00
09/11/2016 02:15,2,0.000,ALERT,212.61,300.27,59.949,1473574503,"201051344000648","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,548312.4,548312.4,178,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473574570,988340.00
09/11/2016 02:15,2,0.000,ALERT,212.38,301.77,59.965,1473574503,"201051344000569","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,559490.5,559490.5,178,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473574572,988341.00
09/11/2016 02:15,2,0.000,ALERT,212.38,301.17,59.959,1473574503,"201051344000983","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,551913.4,551913.4,178,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574574,988342.00
09/11/2016 02:15,2,0.000,ALERT,212.38,300.57,59.981,1473574503,"201051344001158","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,543728.8,543728.8,178,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574576,988343.00
09/11/2016 02:15,2,0.000,ALERT,212.61,301.17,59.949,1473574503,"201051344000576","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,551253.8,551253.8,178,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574577,988344.00
09/11/2016 02:15,2,0.000,ALERT,211.70,299.07,59.944,1473574503,"274151322000087","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,763377.8,763377.8,181,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473574579,988345.00
09/11/2016 02:30,2,0.000,ALERT,213.06,301.17,59.975,1473575403,"201051344000645","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,550738.4,550738.4,180,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575405,988346.00
09/11/2016 02:30,2,0.000,ALERT,212.38,299.97,59.933,1473575403,"274151322000085","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,790986.9,790986.9,182,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575406,988347.00
09/11/2016 02:30,2,0.000,ALERT,213.06,301.17,59.996,1473575403,"201051344000633","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,542307.5,542307.5,180,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575408,988348.00
09/11/2016 02:30,2,0.000,ALERT,212.61,301.47,59.965,1473575403,"201051344000469","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,544845.7,544845.7,180,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575410,988349.00
09/11/2016 02:30,2,0.000,ALERT,212.61,300.27,59.933,1473575403,"201051344000646","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,545477.9,545477.9,180,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575412,988350.00
09/11/2016 02:30,2,0.000,ALERT,211.70,299.97,59.965,1473575403,"274151322000052","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,812698.9,812698.9,180,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575414,988351.00
09/11/2016 02:30,2,0.000,ALERT,212.83,300.57,59.965,1473575403,"201051344000585","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,555280.0,555280.0,181,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575416,988352.00
09/11/2016 02:30,2,0.000,ALERT,212.83,300.87,59.959,1473575403,"201051344001230","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,548537.3,548537.3,181,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575418,988353.00
09/11/2016 02:30,2,0.000,ALERT,213.29,301.17,59.991,1473575403,"201051344000582","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,541292.7,541292.7,180,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575419,988354.00
09/11/2016 02:30,2,0.000,ALERT,212.38,300.27,59.949,1473575403,"201051344000955","219011344069620",0.00,12.30,0,298.47,301.47,0.0,0.0,0.000,555189.4,555189.4,180,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575421,988355.00
09/11/2016 02:30,2,0.000,ALERT,212.16,299.97,59.917,1473575403,"274151322000094","219011344069620",0.00,12.30,0,298.17,300.87,0.0,0.0,0.000,668092.7,668092.7,186,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575423,988356.00
09/11/2016 02:30,2,0.000,ALERT,212.61,301.47,59.949,1473575403,"201051344000579","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,559165.5,559165.5,180,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575425,988357.00
09/11/2016 02:30,2,0.000,ALERT,212.61,300.87,59.944,1473575403,"201051344000890","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,552455.4,552455.4,180,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473575427,988358.00
09/11/2016 02:30,2,0.000,ALERT,212.83,300.27,59.949,1473575403,"201051344000438","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,553913.2,553913.2,180,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575428,988359.00
09/11/2016 02:30,2,0.000,ALERT,212.83,299.67,59.944,1473575403,"201051344000417","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,545084.9,545084.9,180,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575430,988360.00
09/11/2016 02:30,2,0.000,ALERT,211.93,300.87,59.938,1473575403,"274151322000083","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,805322.0,805322.0,181,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575432,988361.00
09/11/2016 02:30,2,0.000,ALERT,212.61,300.27,59.981,1473575403,"274151322000076","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,859482.7,859482.7,181,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575434,988362.00
09/11/2016 02:30,2,0.000,ALERT,212.61,301.77,59.949,1473575403,"201051344000868","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,543646.4,543646.4,180,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575435,988363.00
