ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 02:30,2,0.000,ALERT,212.16,301.17,59.944,1473575403,"274151322000095","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,850818.6,850818.6,181,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575437,988364.00
09/11/2016 02:30,2,0.000,ALERT,212.38,301.17,59.944,1473575403,"201051344000988","219011344069620",0.00,12.70,0,296.66,302.07,0.0,0.0,0.000,528210.6,528210.6,177,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575439,988365.00
09/11/2016 02:30,2,0.000,ALERT,212.61,299.67,59.944,1473575403,"201051344001025","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,553977.9,553977.9,180,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473575441,988366.00
09/11/2016 02:30,2,0.000,ALERT,212.38,301.17,59.917,1473575403,"201051344000458","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,551007.1,551007.1,181,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575443,988367.00
09/11/2016 02:30,2,0.000,ALERT,213.06,301.17,59.949,1473575403,"201051344000853","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,550279.0,550279.0,180,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473575444,988368.00
09/11/2016 02:30,2,0.000,ALERT,213.06,300.27,59.949,1473575403,"201051344000685","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,553138.9,553138.9,181,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575446,988369.00
09/11/2016 02:30,2,0.000,ALERT,213.06,299.67,59.959,1473575403,"201051344000917","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,550102.2,550102.2,181,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575448,988370.00
09/11/2016 02:30,2,0.000,ALERT,213.06,300.27,59.944,1473575403,"201051344001145","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,555304.3,555304.3,181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575450,988371.00
09/11/2016 02:30,2,0.000,ALERT,212.83,299.37,59.907,1473575403,"201051344000651","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,548356.1,548356.1,180,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575451,988372.00
09/11/2016 02:30,2,0.000,ALERT,211.70,299.67,59.991,1473575403,"274151322000088","219011344069620",0.00,13.30,0,298.47,301.47,0.0,0.0,0.000,775212.8,775212.8,182,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575453,988373.00
09/11/2016 02:30,2,0.000,ALERT,212.61,299.07,59.944,1473575403,"274151322000068","219011344069620",0.00,13.70,0,297.87,300.87,0.0,0.0,0.000,668520.2,668520.2,187,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575455,988374.00
09/11/2016 02:30,2,0.000,ALERT,212.38,299.97,59.949,1473575403,"201051344001135","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,544508.4,544508.4,180,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473575457,988375.00
09/11/2016 02:30,2,0.000,ALERT,212.38,301.77,59.944,1473575403,"201051344000594","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,555404.3,555404.3,180,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575459,988376.00
09/11/2016 02:30,2,0.000,ALERT,212.83,299.97,59.917,1473575403,"201051344001203","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,552668.2,552668.2,181,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575461,988377.00
09/11/2016 02:30,2,0.000,ALERT,211.93,300.57,59.944,1473575403,"274151322000054","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,791196.0,791196.0,180,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575462,988378.00
09/11/2016 02:30,2,0.000,ALERT,212.83,300.87,59.901,1473575403,"201051344000867","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,542713.5,542713.5,180,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575464,988379.00
09/11/2016 02:30,2,0.000,ALERT,212.83,300.27,59.954,1473575403,"201051344001093","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,549478.4,549478.4,181,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575466,988380.00
09/11/2016 02:30,2,0.000,ALERT,212.38,301.17,59.944,1473575403,"201051344000900","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,559446.6,559446.6,180,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575468,988381.00
09/11/2016 02:30,2,0.000,ALERT,212.83,300.57,59.949,1473575403,"201051344000648","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,548312.4,548312.4,180,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575470,988382.00
09/11/2016 02:30,2,0.000,ALERT,212.61,301.77,59.970,1473575403,"201051344000569","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,559490.5,559490.5,180,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575471,988383.00
09/11/2016 02:30,2,0.000,ALERT,212.61,301.47,59.944,1473575403,"201051344000983","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,551913.4,551913.4,180,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575473,988384.00
09/11/2016 02:30,2,0.000,ALERT,212.61,301.17,59.954,1473575403,"201051344001158","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,543728.8,543728.8,180,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575475,988385.00
09/11/2016 02:30,2,0.000,ALERT,212.83,301.77,59.944,1473575403,"201051344000576","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,551253.8,551253.8,180,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473575477,988386.00
09/11/2016 02:30,2,0.000,ALERT,212.16,299.07,59.917,1473575403,"274151322000087","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,763377.8,763377.8,183,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473575479,988387.00
09/11/2016 02:45,2,0.000,ALERT,212.83,301.17,59.991,1473576304,"201051344000645","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,550738.4,550738.4,182,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576306,988388.00
09/11/2016 02:45,2,0.000,ALERT,211.70,299.37,59.975,1473576304,"274151322000085","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,790986.9,790986.9,184,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576307,988389.00
09/11/2016 02:45,2,0.000,ALERT,213.06,301.17,59.970,1473576304,"201051344000633","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,542307.5,542307.5,182,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576309,988390.00
09/11/2016 02:45,2,0.000,ALERT,212.38,300.87,59.970,1473576304,"201051344000469","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,544845.7,544845.7,182,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576311,988391.00
09/11/2016 02:45,2,0.000,ALERT,212.38,300.27,59.996,1473576304,"201051344000646","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,545477.9,545477.9,182,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473576313,988392.00
09/11/2016 02:45,2,0.000,ALERT,211.70,300.57,59.975,1473576304,"274151322000052","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,812698.9,812698.9,182,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576314,988393.00
09/11/2016 02:45,2,0.000,ALERT,212.83,300.27,59.975,1473576304,"201051344000585","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,555280.0,555280.0,183,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473576316,988394.00
09/11/2016 02:45,2,0.000,ALERT,212.61,300.57,59.981,1473576304,"201051344001230","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,548537.3,548537.3,183,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576318,988395.00
09/11/2016 02:45,2,0.000,ALERT,213.06,300.87,59.970,1473576304,"201051344000582","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,541292.7,541292.7,182,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576320,988396.00
09/11/2016 02:45,2,0.000,ALERT,212.16,300.27,59.975,1473576304,"201051344000955","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,555189.4,555189.4,182,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576322,988397.00
09/11/2016 02:45,2,0.000,ALERT,211.70,299.07,59.981,1473576304,"274151322000094","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,668092.7,668092.7,188,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576323,988398.00
09/11/2016 02:45,2,0.000,ALERT,212.16,301.77,59.981,1473576304,"201051344000579","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,559165.5,559165.5,182,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576325,988399.00
09/11/2016 02:45,2,0.000,ALERT,212.38,300.87,59.944,1473576304,"201051344000890","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,552455.4,552455.4,182,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473576327,988400.00
09/11/2016 02:45,2,0.000,ALERT,212.61,300.27,59.981,1473576304,"201051344000438","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,553913.2,553913.2,182,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473576329,988401.00
09/11/2016 02:45,2,0.000,ALERT,212.61,299.67,60.002,1473576304,"201051344000417","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,545084.9,545084.9,182,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576331,988402.00
09/11/2016 02:45,2,0.000,ALERT,211.93,300.87,59.986,1473576304,"274151322000083","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,805322.0,805322.0,183,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576333,988403.00
09/11/2016 02:45,2,0.000,ALERT,212.38,299.67,59.938,1473576304,"274151322000076","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,859482.7,859482.7,183,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576334,988404.00
09/11/2016 02:45,2,0.000,ALERT,212.38,302.37,59.991,1473576304,"201051344000868","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,543646.4,543646.4,182,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576336,988405.00
09/11/2016 02:45,2,0.000,ALERT,211.93,300.57,59.986,1473576304,"274151322000095","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,850818.6,850818.6,183,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576338,988406.00
09/11/2016 02:45,2,0.000,ALERT,212.38,301.47,59.986,1473576304,"201051344000988","219011344069620",0.00,12.70,0,296.96,302.37,0.0,0.0,0.000,528210.6,528210.6,179,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576340,988407.00
09/11/2016 02:45,2,0.000,ALERT,212.61,299.67,59.991,1473576304,"201051344001025","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,553977.9,553977.9,182,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473576342,988408.00
09/11/2016 02:45,2,0.000,ALERT,212.38,301.77,59.991,1473576304,"201051344000458","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,551007.1,551007.1,183,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576343,988409.00
09/11/2016 02:45,2,0.000,ALERT,212.83,301.47,59.970,1473576304,"201051344000853","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,550279.0,550279.0,182,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473576345,988410.00
09/11/2016 02:45,2,0.000,ALERT,213.06,300.57,59.991,1473576304,"201051344000685","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,553138.9,553138.9,183,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576347,988411.00
09/11/2016 02:45,2,0.000,ALERT,212.83,299.97,59.949,1473576304,"201051344000917","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,550102.2,550102.2,183,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576349,988412.00
09/11/2016 02:45,2,0.000,ALERT,212.83,300.57,59.986,1473576304,"201051344001145","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,555304.3,555304.3,183,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473576350,988413.00
09/11/2016 02:45,2,0.000,ALERT,212.83,299.67,59.959,1473576304,"201051344000651","219011344069620",0.00,11.30,0,297.87,301.17,0.0,0.0,0.000,548356.1,548356.1,182,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576352,988414.00
09/11/2016 02:45,2,0.000,ALERT,211.25,300.27,59.986,1473576304,"274151322000088","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,775212.8,775212.8,184,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576354,988415.00
09/11/2016 02:45,2,0.000,ALERT,212.38,299.07,59.986,1473576304,"274151322000068","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,668520.2,668520.2,189,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576356,988416.00
09/11/2016 02:45,2,0.000,ALERT,212.38,300.57,59.991,1473576304,"201051344001135","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,544508.4,544508.4,182,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473576358,988417.00
09/11/2016 02:45,2,0.000,ALERT,212.16,302.07,59.996,1473576304,"201051344000594","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,555404.3,555404.3,182,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473576359,988418.00
09/11/2016 02:45,2,0.000,ALERT,212.61,300.27,59.986,1473576304,"201051344001203","219011344069620",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,552668.2,552668.2,183,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576361,988419.00
09/11/2016 02:45,2,0.000,ALERT,211.70,300.27,59.991,1473576304,"274151322000054","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,791196.0,791196.0,182,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576363,988420.00
09/11/2016 02:45,2,0.000,ALERT,212.61,301.17,59.986,1473576304,"201051344000867","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,542713.5,542713.5,182,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576365,988421.00
09/11/2016 02:45,2,0.000,ALERT,212.61,300.27,59.991,1473576304,"201051344001093","219011344069620",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,549478.4,549478.4,183,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576367,988422.00
09/11/2016 02:45,2,0.000,ALERT,212.16,301.47,60.023,1473576304,"201051344000900","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,559446.6,559446.6,182,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576368,988423.00
09/11/2016 02:45,2,0.000,ALERT,212.61,300.87,59.991,1473576304,"201051344000648","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,548312.4,548312.4,182,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473576370,988424.00
09/11/2016 02:45,2,0.000,ALERT,212.38,302.07,59.991,1473576304,"201051344000569","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,559490.5,559490.5,182,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576372,988425.00
09/11/2016 02:45,2,0.000,ALERT,212.38,301.47,59.949,1473576304,"201051344000983","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,551913.4,551913.4,182,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576374,988426.00
09/11/2016 02:45,2,0.000,ALERT,212.38,301.17,59.986,1473576304,"201051344001158","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,543728.8,543728.8,182,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576375,988427.00
09/11/2016 02:45,2,0.000,ALERT,212.83,301.77,59.944,1473576304,"201051344000576","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,551253.8,551253.8,182,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576377,988428.00
09/11/2016 02:45,2,0.000,ALERT,211.93,299.37,59.959,1473576304,"274151322000087","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,763377.8,763377.8,185,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473576379,988429.00
09/11/2016 03:00,2,0.000,ALERT,212.61,300.87,60.012,1473577203,"201051344000645","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,550738.4,550738.4,184,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577205,988430.00
09/11/2016 03:00,2,0.000,ALERT,211.93,300.27,60.018,1473577203,"274151322000085","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,790986.9,790986.9,186,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473577207,988431.00
09/11/2016 03:00,2,0.000,ALERT,212.61,300.87,60.012,1473577203,"201051344000633","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,542307.5,542307.5,184,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473577209,988432.00
09/11/2016 03:00,2,0.000,ALERT,212.16,300.87,60.018,1473577203,"201051344000469","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,544845.7,544845.7,184,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577211,988433.00
09/11/2016 03:00,2,0.000,ALERT,212.38,299.97,60.012,1473577203,"201051344000646","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,545477.9,545477.9,184,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577212,988434.00
09/11/2016 03:00,2,0.000,ALERT,211.70,300.87,60.012,1473577203,"274151322000052","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,812698.9,812698.9,184,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577214,988435.00
09/11/2016 03:00,2,0.000,ALERT,212.83,300.57,60.012,1473577203,"201051344000585","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,555280.0,555280.0,185,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577216,988436.00
09/11/2016 03:00,2,0.000,ALERT,212.61,300.87,60.034,1473577203,"201051344001230","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,548537.3,548537.3,185,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577218,988437.00
09/11/2016 03:00,2,0.000,ALERT,213.29,301.47,60.012,1473577203,"201051344000582","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,541292.7,541292.7,184,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577220,988438.00
09/11/2016 03:00,2,0.000,ALERT,212.38,300.57,60.007,1473577203,"201051344000955","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,555189.4,555189.4,184,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577221,988439.00
09/11/2016 03:00,2,0.000,ALERT,211.93,299.37,60.012,1473577203,"274151322000094","219011344069620",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,668092.7,668092.7,190,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577223,988440.00
09/11/2016 03:00,2,0.000,ALERT,212.16,301.47,60.007,1473577203,"201051344000579","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,559165.5,559165.5,184,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577225,988441.00
09/11/2016 03:00,2,0.000,ALERT,212.61,301.17,60.002,1473577203,"201051344000890","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,552455.4,552455.4,184,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577227,988442.00
09/11/2016 03:00,2,0.000,ALERT,212.83,300.57,60.007,1473577203,"201051344000438","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,553913.2,553913.2,184,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577228,988443.00
09/11/2016 03:00,2,0.000,ALERT,212.83,299.97,60.002,1473577203,"201051344000417","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,545084.9,545084.9,184,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577230,988444.00
09/11/2016 03:00,2,0.000,ALERT,211.93,300.57,60.039,1473577203,"274151322000083","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,805322.0,805322.0,185,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577232,988445.00
09/11/2016 03:00,2,0.000,ALERT,212.38,299.67,59.975,1473577203,"274151322000076","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,859482.7,859482.7,185,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577234,988446.00
09/11/2016 03:00,2,0.000,ALERT,212.16,301.77,60.007,1473577203,"201051344000868","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,543646.4,543646.4,184,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577236,988447.00
09/11/2016 03:00,2,0.000,ALERT,211.70,301.17,60.002,1473577203,"274151322000095","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,850818.6,850818.6,185,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577238,988448.00
09/11/2016 03:00,2,0.000,ALERT,212.16,300.87,60.012,1473577203,"201051344000988","219011344069620",0.00,12.70,0,296.66,302.98,0.0,0.0,0.000,528210.6,528210.6,181,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577239,988449.00
09/11/2016 03:00,2,0.000,ALERT,212.61,299.97,60.007,1473577203,"201051344001025","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,553977.9,553977.9,184,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473577241,988450.00
09/11/2016 03:00,2,0.000,ALERT,212.16,301.17,60.012,1473577203,"201051344000458","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,551007.1,551007.1,185,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577243,988451.00
09/11/2016 03:00,2,0.000,ALERT,212.61,300.87,60.007,1473577203,"201051344000853","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,550279.0,550279.0,184,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473577245,988452.00
09/11/2016 03:00,2,0.000,ALERT,213.06,300.57,60.002,1473577203,"201051344000685","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,553138.9,553138.9,185,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577247,988453.00
09/11/2016 03:00,2,0.000,ALERT,212.83,299.97,60.002,1473577203,"201051344000917","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,550102.2,550102.2,185,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577248,988454.00
09/11/2016 03:00,2,0.000,ALERT,212.83,300.57,60.007,1473577203,"201051344001145","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,555304.3,555304.3,185,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577250,988455.00
09/11/2016 03:00,2,0.000,ALERT,212.61,299.67,59.981,1473577203,"201051344000651","219011344069620",0.00,11.30,0,298.17,301.47,0.0,0.0,0.000,548356.1,548356.1,184,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473577252,988456.00
09/11/2016 03:00,2,0.000,ALERT,211.25,299.97,59.996,1473577203,"274151322000088","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,775212.8,775212.8,186,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577254,988457.00
09/11/2016 03:00,2,0.000,ALERT,212.16,298.77,59.975,1473577203,"274151322000068","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,668520.2,668520.2,191,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577255,988458.00
09/11/2016 03:00,2,0.000,ALERT,212.38,300.27,59.965,1473577203,"201051344001135","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,544508.4,544508.4,184,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577257,988459.00
09/11/2016 03:00,2,0.000,ALERT,211.93,301.47,60.002,1473577203,"201051344000594","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,555404.3,555404.3,184,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577259,988460.00
09/11/2016 03:00,2,0.000,ALERT,212.83,300.27,60.007,1473577203,"201051344001203","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,552668.2,552668.2,185,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577261,988461.00
09/11/2016 03:00,2,0.000,ALERT,211.48,300.57,60.028,1473577203,"274151322000054","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,791196.0,791196.0,184,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577263,988462.00
09/11/2016 03:00,2,0.000,ALERT,212.38,300.57,59.954,1473577203,"201051344000867","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,542713.5,542713.5,184,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577265,988463.00
09/11/2016 03:00,2,0.000,ALERT,212.61,300.27,60.034,1473577203,"201051344001093","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,549478.4,549478.4,185,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473577266,988464.00
09/11/2016 03:00,2,0.000,ALERT,211.93,300.87,60.018,1473577203,"201051344000900","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,559446.6,559446.6,184,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577268,988465.00
09/11/2016 03:00,2,0.000,ALERT,212.38,300.27,60.002,1473577203,"201051344000648","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,548312.4,548312.4,184,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577270,988466.00
09/11/2016 03:00,2,0.000,ALERT,212.16,301.47,60.028,1473577203,"201051344000569","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,559490.5,559490.5,184,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473577272,988467.00
09/11/2016 03:00,2,0.000,ALERT,211.93,300.87,59.996,1473577203,"201051344000983","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,551913.4,551913.4,184,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577274,988468.00
09/11/2016 03:00,2,0.000,ALERT,212.16,300.57,59.981,1473577203,"201051344001158","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,543728.8,543728.8,184,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577275,988469.00
09/11/2016 03:00,2,0.000,ALERT,212.61,301.17,60.002,1473577203,"201051344000576","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,551253.8,551253.8,184,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473577277,988470.00
09/11/2016 03:00,2,0.000,ALERT,211.93,299.37,59.965,1473577203,"274151322000087","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,763377.8,763377.8,187,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473577279,988471.00
09/11/2016 03:15,2,0.000,ALERT,212.61,301.17,59.970,1473578103,"201051344000645","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,550738.4,550738.4,186,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473578105,988472.00
09/11/2016 03:15,2,0.000,ALERT,211.93,299.67,59.986,1473578103,"274151322000085","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,790986.9,790986.9,188,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578107,988473.00
09/11/2016 03:15,2,0.000,ALERT,212.83,300.87,59.981,1473578103,"201051344000633","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,542307.5,542307.5,186,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473578108,988474.00
09/11/2016 03:15,2,0.000,ALERT,212.38,301.17,60.002,1473578103,"201051344000469","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,544845.7,544845.7,186,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578110,988475.00
09/11/2016 03:15,2,0.000,ALERT,212.38,300.27,59.970,1473578103,"201051344000646","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,545477.9,545477.9,186,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578112,988476.00
09/11/2016 03:15,2,0.000,ALERT,211.70,299.97,59.975,1473578103,"274151322000052","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,812698.9,812698.9,186,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578114,988477.00
09/11/2016 03:15,2,0.000,ALERT,212.83,300.57,59.965,1473578103,"201051344000585","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,555280.0,555280.0,187,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578116,988478.00
09/11/2016 03:15,2,0.000,ALERT,212.61,300.57,59.970,1473578103,"201051344001230","219011344069620",0.00,12.30,0,299.07,302.07,0.0,0.0,0.000,548537.3,548537.3,187,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473578117,988479.00
09/11/2016 03:15,2,0.000,ALERT,213.06,300.87,59.970,1473578103,"201051344000582","219011344069620",0.00,12.00,0,299.67,302.68,0.0,0.0,0.000,541292.7,541292.7,186,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578119,988480.00
09/11/2016 03:15,2,0.000,ALERT,212.16,300.27,60.012,1473578103,"201051344000955","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,555189.4,555189.4,186,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578121,988481.00
09/11/2016 03:15,2,0.000,ALERT,211.93,299.37,60.012,1473578103,"274151322000094","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,668092.7,668092.7,192,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578123,988482.00
09/11/2016 03:15,2,0.000,ALERT,212.16,301.77,59.975,1473578103,"201051344000579","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,559165.5,559165.5,186,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578125,988483.00
09/11/2016 03:15,2,0.000,ALERT,212.61,300.87,59.975,1473578103,"201051344000890","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,552455.4,552455.4,186,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578126,988484.00
09/11/2016 03:15,2,0.000,ALERT,212.83,300.27,59.975,1473578103,"201051344000438","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,553913.2,553913.2,186,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578128,988485.00
09/11/2016 03:15,2,0.000,ALERT,212.83,299.67,59.975,1473578103,"201051344000417","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,545084.9,545084.9,186,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578130,988486.00
09/11/2016 03:15,2,0.000,ALERT,211.93,300.27,59.965,1473578103,"274151322000083","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,805322.0,805322.0,187,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578132,988487.00
09/11/2016 03:15,2,0.000,ALERT,212.38,299.67,59.965,1473578103,"274151322000076","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,859482.7,859482.7,187,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578134,988488.00
09/11/2016 03:15,2,0.000,ALERT,212.16,302.07,59.938,1473578103,"201051344000868","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,543646.4,543646.4,186,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473578136,988489.00
09/11/2016 03:15,2,0.000,ALERT,211.93,300.87,59.996,1473578103,"274151322000095","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,850818.6,850818.6,187,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473578137,988490.00
09/11/2016 03:15,2,0.000,ALERT,212.16,301.17,59.949,1473578103,"201051344000988","219011344069620",0.00,12.70,0,296.66,302.68,0.0,0.0,0.000,528210.6,528210.6,183,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578139,988491.00
09/11/2016 03:15,2,0.000,ALERT,212.38,299.37,59.975,1473578103,"201051344001025","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,553977.9,553977.9,186,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578141,988492.00
09/11/2016 03:15,2,0.000,ALERT,212.38,301.47,59.970,1473578103,"201051344000458","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,551007.1,551007.1,187,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473578143,988493.00
09/11/2016 03:15,2,0.000,ALERT,212.83,301.17,59.975,1473578103,"201051344000853","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,550279.0,550279.0,186,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578144,988494.00
09/11/2016 03:15,2,0.000,ALERT,213.06,300.57,59.975,1473578103,"201051344000685","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,553138.9,553138.9,187,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578146,988495.00
09/11/2016 03:15,2,0.000,ALERT,212.83,299.97,60.018,1473578103,"201051344000917","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,550102.2,550102.2,187,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473578148,988496.00
09/11/2016 03:15,2,0.000,ALERT,212.83,300.57,59.965,1473578103,"201051344001145","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,555304.3,555304.3,187,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578150,988497.00
09/11/2016 03:15,2,0.000,ALERT,212.83,299.67,59.933,1473578103,"201051344000651","219011344069620",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,548356.1,548356.1,186,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473578152,988498.00
09/11/2016 03:15,2,0.000,ALERT,211.25,299.97,59.975,1473578103,"274151322000088","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,775212.8,775212.8,188,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578154,988499.00
09/11/2016 03:15,2,0.000,ALERT,212.61,299.37,59.965,1473578103,"274151322000068","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,668520.2,668520.2,193,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578156,988500.00
09/11/2016 03:15,2,0.000,ALERT,212.38,300.27,59.986,1473578103,"201051344001135","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,544508.4,544508.4,186,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473578157,988501.00
09/11/2016 03:15,2,0.000,ALERT,212.16,302.07,59.959,1473578103,"201051344000594","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,555404.3,555404.3,186,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578159,988502.00
09/11/2016 03:15,2,0.000,ALERT,212.83,299.97,59.965,1473578103,"201051344001203","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,552668.2,552668.2,187,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473578161,988503.00
09/11/2016 03:15,2,0.000,ALERT,211.70,300.57,59.986,1473578103,"274151322000054","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,791196.0,791196.0,186,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578163,988504.00
09/11/2016 03:15,2,0.000,ALERT,212.61,301.47,59.965,1473578103,"201051344000867","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,542713.5,542713.5,186,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578165,988505.00
09/11/2016 03:15,2,0.000,ALERT,212.61,300.27,59.959,1473578103,"201051344001093","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,549478.4,549478.4,187,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473578166,988506.00
09/11/2016 03:15,2,0.000,ALERT,212.16,301.17,59.965,1473578103,"201051344000900","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,559446.6,559446.6,186,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473578168,988507.00
09/11/2016 03:15,2,0.000,ALERT,212.61,300.87,59.970,1473578103,"201051344000648","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,548312.4,548312.4,186,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578170,988508.00
09/11/2016 03:15,2,0.000,ALERT,212.38,301.77,60.002,1473578103,"201051344000569","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,559490.5,559490.5,186,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578172,988509.00
