ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 03:15,2,0.000,ALERT,212.38,301.47,59.965,1473578103,"201051344000983","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,551913.4,551913.4,186,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473578174,988510.00
09/11/2016 03:15,2,0.000,ALERT,212.38,300.87,59.965,1473578103,"201051344001158","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,543728.8,543728.8,186,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473578175,988511.00
09/11/2016 03:15,2,0.000,ALERT,212.83,301.77,59.970,1473578103,"201051344000576","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,551253.8,551253.8,186,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578177,988512.00
09/11/2016 03:15,2,0.000,ALERT,212.16,299.07,59.959,1473578103,"274151322000087","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,763377.8,763377.8,189,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473578179,988513.00
09/11/2016 03:30,2,0.000,ALERT,212.83,301.47,60.012,1473579003,"201051344000645","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,550738.4,550738.4,188,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579005,988514.00
09/11/2016 03:30,2,0.000,ALERT,212.16,300.57,60.002,1473579003,"274151322000085","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,790986.9,790986.9,190,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579007,988515.00
09/11/2016 03:30,2,0.000,ALERT,212.83,301.17,60.002,1473579003,"201051344000633","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,542307.5,542307.5,188,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579009,988516.00
09/11/2016 03:30,2,0.000,ALERT,212.38,301.47,60.007,1473579003,"201051344000469","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,544845.7,544845.7,188,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579010,988517.00
09/11/2016 03:30,2,0.000,ALERT,212.16,300.27,60.002,1473579003,"201051344000646","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,545477.9,545477.9,188,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579012,988518.00
09/11/2016 03:30,2,0.000,ALERT,211.70,300.57,60.002,1473579003,"274151322000052","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,812698.9,812698.9,188,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579014,988519.00
09/11/2016 03:30,2,0.000,ALERT,212.61,300.57,60.039,1473579003,"201051344000585","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,555280.0,555280.0,189,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579016,988520.00
09/11/2016 03:30,2,0.000,ALERT,212.38,300.87,60.002,1473579003,"201051344001230","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,548537.3,548537.3,189,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579018,988521.00
09/11/2016 03:30,2,0.000,ALERT,212.83,301.17,60.002,1473579003,"201051344000582","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,541292.7,541292.7,188,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579019,988522.00
09/11/2016 03:30,2,0.000,ALERT,211.93,300.27,60.007,1473579003,"201051344000955","219011344069620",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,555189.4,555189.4,188,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579021,988523.00
09/11/2016 03:30,2,0.000,ALERT,211.93,299.97,60.007,1473579003,"274151322000094","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,668092.7,668092.7,194,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579023,988524.00
09/11/2016 03:30,2,0.000,ALERT,212.38,302.37,60.002,1473579003,"201051344000579","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,559165.5,559165.5,188,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579025,988525.00
09/11/2016 03:30,2,0.000,ALERT,212.38,300.87,60.007,1473579003,"201051344000890","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,552455.4,552455.4,188,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579027,988526.00
09/11/2016 03:30,2,0.000,ALERT,212.61,300.57,59.970,1473579003,"201051344000438","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,553913.2,553913.2,188,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579028,988527.00
09/11/2016 03:30,2,0.000,ALERT,212.61,299.67,60.007,1473579003,"201051344000417","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,545084.9,545084.9,188,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579030,988528.00
09/11/2016 03:30,2,0.000,ALERT,211.93,300.87,60.002,1473579003,"274151322000083","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,805322.0,805322.0,189,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579032,988529.00
09/11/2016 03:30,2,0.000,ALERT,212.38,300.87,59.996,1473579003,"274151322000076","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,859482.7,859482.7,189,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579034,988530.00
09/11/2016 03:30,2,0.000,ALERT,212.16,302.37,60.002,1473579003,"201051344000868","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,543646.4,543646.4,188,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579036,988531.00
09/11/2016 03:30,2,0.000,ALERT,211.70,301.47,59.986,1473579003,"274151322000095","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,850818.6,850818.6,189,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579037,988532.00
09/11/2016 03:30,2,0.000,ALERT,212.16,301.47,60.007,1473579003,"201051344000988","219011344069620",0.00,13.00,0,296.96,302.68,0.0,0.0,0.000,528210.6,528210.6,185,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579039,988533.00
09/11/2016 03:30,2,0.000,ALERT,212.38,299.67,59.996,1473579003,"201051344001025","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,553977.9,553977.9,188,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579041,988534.00
09/11/2016 03:30,2,0.000,ALERT,212.38,301.77,59.986,1473579003,"201051344000458","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,551007.1,551007.1,189,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579043,988535.00
09/11/2016 03:30,2,0.000,ALERT,212.83,301.47,59.991,1473579003,"201051344000853","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,550279.0,550279.0,188,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579045,988536.00
09/11/2016 03:30,2,0.000,ALERT,212.83,300.27,60.012,1473579003,"201051344000685","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,553138.9,553138.9,189,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579046,988537.00
09/11/2016 03:30,2,0.000,ALERT,212.61,299.67,59.986,1473579003,"201051344000917","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,550102.2,550102.2,189,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579048,988538.00
09/11/2016 03:30,2,0.000,ALERT,212.83,300.57,59.944,1473579003,"201051344001145","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,555304.3,555304.3,189,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579050,988539.00
09/11/2016 03:30,2,0.000,ALERT,212.61,299.37,59.944,1473579003,"201051344000651","219011344069620",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,548356.1,548356.1,188,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579052,988540.00
09/11/2016 03:30,2,0.000,ALERT,211.25,300.27,59.975,1473579003,"274151322000088","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,775212.8,775212.8,190,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579054,988541.00
09/11/2016 03:30,2,0.000,ALERT,212.38,299.37,59.944,1473579003,"274151322000068","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,668520.2,668520.2,195,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579055,988542.00
09/11/2016 03:30,2,0.000,ALERT,212.16,300.27,59.975,1473579003,"201051344001135","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,544508.4,544508.4,188,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579057,988543.00
09/11/2016 03:30,2,0.000,ALERT,212.16,302.07,59.954,1473579003,"201051344000594","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,555404.3,555404.3,188,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579059,988544.00
09/11/2016 03:30,2,0.000,ALERT,212.61,299.97,59.986,1473579003,"201051344001203","219011344069620",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,552668.2,552668.2,189,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579061,988545.00
09/11/2016 03:30,2,0.000,ALERT,211.70,300.87,59.954,1473579003,"274151322000054","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,791196.0,791196.0,188,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579062,988546.00
09/11/2016 03:30,2,0.000,ALERT,212.61,301.17,59.981,1473579003,"201051344000867","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,542713.5,542713.5,188,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579064,988547.00
09/11/2016 03:30,2,0.000,ALERT,212.38,299.97,59.975,1473579003,"201051344001093","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,549478.4,549478.4,189,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579066,988548.00
09/11/2016 03:30,2,0.000,ALERT,212.16,301.47,59.959,1473579003,"201051344000900","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,559446.6,559446.6,188,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579068,988549.00
09/11/2016 03:30,2,0.000,ALERT,212.61,301.17,59.986,1473579003,"201051344000648","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,548312.4,548312.4,188,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579070,988550.00
09/11/2016 03:30,2,0.000,ALERT,212.38,302.07,59.981,1473579003,"201051344000569","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,559490.5,559490.5,188,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579072,988551.00
09/11/2016 03:30,2,0.000,ALERT,212.38,301.77,59.970,1473579003,"201051344000983","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,551913.4,551913.4,188,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579073,988552.00
09/11/2016 03:30,2,0.000,ALERT,212.38,301.17,59.986,1473579003,"201051344001158","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,543728.8,543728.8,188,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579075,988553.00
09/11/2016 03:30,2,0.000,ALERT,212.83,302.07,60.028,1473579003,"201051344000576","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,551253.8,551253.8,188,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579077,988554.00
09/11/2016 03:30,2,0.000,ALERT,212.16,299.37,59.975,1473579003,"274151322000087","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,763377.8,763377.8,191,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579079,988555.00
09/11/2016 03:45,2,0.000,ALERT,212.38,300.87,59.975,1473579903,"201051344000645","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,550738.4,550738.4,190,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579905,988556.00
09/11/2016 03:45,2,0.000,ALERT,211.93,299.67,59.965,1473579903,"274151322000085","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,790986.9,790986.9,192,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579907,988557.00
09/11/2016 03:45,2,0.000,ALERT,212.61,300.57,59.970,1473579903,"201051344000633","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,542307.5,542307.5,190,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579908,988558.00
09/11/2016 03:45,2,0.000,ALERT,212.16,300.57,59.970,1473579903,"201051344000469","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,544845.7,544845.7,190,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579910,988559.00
09/11/2016 03:45,2,0.000,ALERT,212.38,300.27,59.975,1473579903,"201051344000646","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,545477.9,545477.9,190,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579912,988560.00
09/11/2016 03:45,2,0.000,ALERT,211.25,300.27,59.970,1473579903,"274151322000052","219011344069620",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,812698.9,812698.9,190,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579914,988561.00
09/11/2016 03:45,2,0.000,ALERT,212.83,300.57,59.965,1473579903,"201051344000585","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,555280.0,555280.0,191,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579916,988562.00
09/11/2016 03:45,2,0.000,ALERT,212.61,300.87,59.970,1473579903,"201051344001230","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,548537.3,548537.3,191,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579917,988563.00
09/11/2016 03:45,2,0.000,ALERT,213.06,300.87,59.959,1473579903,"201051344000582","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,541292.7,541292.7,190,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579919,988564.00
09/11/2016 03:45,2,0.000,ALERT,212.38,300.27,59.965,1473579903,"201051344000955","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,555189.4,555189.4,190,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579921,988565.00
09/11/2016 03:45,2,0.000,ALERT,211.70,299.07,59.944,1473579903,"274151322000094","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,668092.7,668092.7,196,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579923,988566.00
09/11/2016 03:45,2,0.000,ALERT,212.16,301.47,59.996,1473579903,"201051344000579","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,559165.5,559165.5,190,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579924,988567.00
09/11/2016 03:45,2,0.000,ALERT,212.38,300.87,59.954,1473579903,"201051344000890","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,552455.4,552455.4,190,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579926,988568.00
09/11/2016 03:45,2,0.000,ALERT,212.83,300.27,59.991,1473579903,"201051344000438","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,553913.2,553913.2,190,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579928,988569.00
09/11/2016 03:45,2,0.000,ALERT,212.83,299.97,59.970,1473579903,"201051344000417","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,545084.9,545084.9,190,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579930,988570.00
09/11/2016 03:45,2,0.000,ALERT,211.70,299.97,59.954,1473579903,"274151322000083","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,805322.0,805322.0,191,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579932,988571.00
09/11/2016 03:45,2,0.000,ALERT,212.16,299.67,59.954,1473579903,"274151322000076","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,859482.7,859482.7,191,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579934,988572.00
09/11/2016 03:45,2,0.000,ALERT,211.93,301.47,59.959,1473579903,"201051344000868","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,543646.4,543646.4,190,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579935,988573.00
09/11/2016 03:45,2,0.000,ALERT,211.70,300.27,59.954,1473579903,"274151322000095","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,850818.6,850818.6,191,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579937,988574.00
09/11/2016 03:45,2,0.000,ALERT,211.93,300.87,59.981,1473579903,"201051344000988","219011344069620",0.00,13.00,0,296.96,302.68,0.0,0.0,0.000,528210.6,528210.6,187,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579939,988575.00
09/11/2016 03:45,2,0.000,ALERT,212.61,299.97,59.965,1473579903,"201051344001025","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,553977.9,553977.9,190,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579941,988576.00
09/11/2016 03:45,2,0.000,ALERT,211.93,301.17,59.959,1473579903,"201051344000458","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,551007.1,551007.1,191,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579943,988577.00
09/11/2016 03:45,2,0.000,ALERT,212.61,300.87,59.922,1473579903,"201051344000853","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,550279.0,550279.0,190,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579944,988578.00
09/11/2016 03:45,2,0.000,ALERT,212.83,300.57,59.965,1473579903,"201051344000685","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,553138.9,553138.9,191,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579946,988579.00
09/11/2016 03:45,2,0.000,ALERT,212.83,299.97,59.965,1473579903,"201051344000917","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,550102.2,550102.2,191,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579948,988580.00
09/11/2016 03:45,2,0.000,ALERT,212.83,300.87,59.970,1473579903,"201051344001145","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,555304.3,555304.3,191,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579950,988581.00
09/11/2016 03:45,2,0.000,ALERT,212.83,299.97,59.954,1473579903,"201051344000651","219011344069620",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,548356.1,548356.1,190,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579952,988582.00
09/11/2016 03:45,2,0.000,ALERT,211.03,299.67,59.970,1473579903,"274151322000088","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,775212.8,775212.8,192,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579953,988583.00
09/11/2016 03:45,2,0.000,ALERT,212.16,299.07,59.965,1473579903,"274151322000068","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,668520.2,668520.2,197,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579955,988584.00
09/11/2016 03:45,2,0.000,ALERT,212.38,300.57,59.965,1473579903,"201051344001135","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,544508.4,544508.4,190,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579957,988585.00
09/11/2016 03:45,2,0.000,ALERT,211.70,301.47,60.012,1473579903,"201051344000594","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,555404.3,555404.3,190,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579959,988586.00
09/11/2016 03:45,2,0.000,ALERT,212.83,300.27,59.933,1473579903,"201051344001203","219011344069620",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,552668.2,552668.2,191,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579960,988587.00
09/11/2016 03:45,2,0.000,ALERT,211.48,300.57,59.933,1473579903,"274151322000054","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,791196.0,791196.0,190,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579962,988588.00
09/11/2016 03:45,2,0.000,ALERT,212.38,300.57,59.938,1473579903,"201051344000867","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,542713.5,542713.5,190,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579964,988589.00
09/11/2016 03:45,2,0.000,ALERT,212.61,300.57,59.959,1473579903,"201051344001093","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,549478.4,549478.4,191,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579966,988590.00
09/11/2016 03:45,2,0.000,ALERT,211.93,300.87,59.965,1473579903,"201051344000900","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,559446.6,559446.6,190,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579968,988591.00
09/11/2016 03:45,2,0.000,ALERT,212.16,300.27,59.965,1473579903,"201051344000648","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,548312.4,548312.4,190,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579970,988592.00
09/11/2016 03:45,2,0.000,ALERT,212.16,301.47,59.965,1473579903,"201051344000569","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,559490.5,559490.5,190,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473579972,988593.00
09/11/2016 03:45,2,0.000,ALERT,212.16,301.47,59.965,1473579903,"201051344000983","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,551913.4,551913.4,190,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579973,988594.00
09/11/2016 03:45,2,0.000,ALERT,212.16,300.57,59.965,1473579903,"201051344001158","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,543728.8,543728.8,190,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579975,988595.00
09/11/2016 03:45,2,0.000,ALERT,212.61,301.47,59.965,1473579903,"201051344000576","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,551253.8,551253.8,190,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579977,988596.00
09/11/2016 03:45,2,0.000,ALERT,211.25,298.77,59.970,1473579903,"274151322000087","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,763377.8,763377.8,193,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473579979,988597.00
09/11/2016 04:00,2,0.000,ALERT,213.29,302.37,60.002,1473580803,"201051344000645","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,550738.4,550738.4,192,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580805,988598.00
09/11/2016 04:00,2,0.000,ALERT,212.38,300.87,59.986,1473580803,"274151322000085","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,790986.9,790986.9,194,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580807,988599.00
09/11/2016 04:00,2,0.000,ALERT,213.29,302.07,59.996,1473580803,"201051344000633","219011344069620",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,542307.5,542307.5,192,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473580809,988600.00
09/11/2016 04:00,2,0.000,ALERT,212.83,302.07,60.012,1473580803,"201051344000469","219011344069620",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,544845.7,544845.7,192,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580811,988601.00
09/11/2016 04:00,2,0.000,ALERT,212.61,300.87,59.996,1473580803,"201051344000646","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,545477.9,545477.9,192,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473580812,988602.00
09/11/2016 04:00,2,0.000,ALERT,212.16,301.47,59.986,1473580803,"274151322000052","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,812698.9,812698.9,192,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580814,988603.00
09/11/2016 04:00,2,0.000,ALERT,213.29,301.47,59.996,1473580803,"201051344000585","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,555280.0,555280.0,193,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473580816,988604.00
09/11/2016 04:00,2,0.000,ALERT,213.06,301.47,59.996,1473580803,"201051344001230","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,548537.3,548537.3,193,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580818,988605.00
09/11/2016 04:00,2,0.000,ALERT,213.51,301.77,59.996,1473580803,"201051344000582","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,541292.7,541292.7,192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580820,988606.00
09/11/2016 04:00,2,0.000,ALERT,212.61,300.87,59.986,1473580803,"201051344000955","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,555189.4,555189.4,192,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473580821,988607.00
09/11/2016 04:00,2,0.000,ALERT,212.38,299.97,59.991,1473580803,"274151322000094","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,668092.7,668092.7,198,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580823,988608.00
09/11/2016 04:00,2,0.000,ALERT,212.61,302.68,59.991,1473580803,"201051344000579","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,559165.5,559165.5,192,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473580825,988609.00
09/11/2016 04:00,2,0.000,ALERT,212.83,301.47,59.965,1473580803,"201051344000890","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,552455.4,552455.4,192,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580827,988610.00
09/11/2016 04:00,2,0.000,ALERT,213.06,301.17,59.996,1473580803,"201051344000438","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,553913.2,553913.2,192,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580828,988611.00
09/11/2016 04:00,2,0.000,ALERT,213.06,300.27,60.012,1473580803,"201051344000417","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,545084.9,545084.9,192,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473580830,988612.00
09/11/2016 04:00,2,0.000,ALERT,212.16,301.47,59.996,1473580803,"274151322000083","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,805322.0,805322.0,193,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473580832,988613.00
09/11/2016 04:00,2,0.000,ALERT,212.83,301.17,59.996,1473580803,"274151322000076","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,859482.7,859482.7,193,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580834,988614.00
09/11/2016 04:00,2,0.000,ALERT,212.61,302.68,59.981,1473580803,"201051344000868","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,543646.4,543646.4,192,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580836,988615.00
09/11/2016 04:00,2,0.000,ALERT,212.16,301.77,60.002,1473580803,"274151322000095","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,850818.6,850818.6,193,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580838,988616.00
09/11/2016 04:00,2,0.000,ALERT,212.38,302.07,60.023,1473580803,"201051344000988","219011344069620",0.00,13.00,0,296.66,302.98,0.0,0.0,0.000,528210.6,528210.6,189,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580840,988617.00
09/11/2016 04:00,2,0.000,ALERT,212.83,300.27,59.996,1473580803,"201051344001025","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,553977.9,553977.9,192,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580841,988618.00
09/11/2016 04:00,2,0.000,ALERT,212.61,302.07,60.023,1473580803,"201051344000458","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,551007.1,551007.1,193,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580843,988619.00
09/11/2016 04:00,2,0.000,ALERT,213.06,302.07,59.991,1473580803,"201051344000853","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,550279.0,550279.0,192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580845,988620.00
09/11/2016 04:00,2,0.000,ALERT,213.29,301.17,59.986,1473580803,"201051344000685","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,553138.9,553138.9,193,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580847,988621.00
09/11/2016 04:00,2,0.000,ALERT,213.06,300.57,60.034,1473580803,"201051344000917","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,550102.2,550102.2,193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580849,988622.00
09/11/2016 04:00,2,0.000,ALERT,213.29,301.17,59.991,1473580803,"201051344001145","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,555304.3,555304.3,193,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580851,988623.00
09/11/2016 04:00,2,0.000,ALERT,213.06,300.27,59.986,1473580803,"201051344000651","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,548356.1,548356.1,192,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580852,988624.00
09/11/2016 04:00,2,0.000,ALERT,211.93,300.57,60.007,1473580803,"274151322000088","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,775212.8,775212.8,194,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580854,988625.00
09/11/2016 04:00,2,0.000,ALERT,212.83,299.97,59.986,1473580803,"274151322000068","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,668520.2,668520.2,199,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580856,988626.00
09/11/2016 04:00,2,0.000,ALERT,212.61,300.87,60.012,1473580803,"201051344001135","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,544508.4,544508.4,192,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473580858,988627.00
09/11/2016 04:00,2,0.000,ALERT,212.38,302.68,59.996,1473580803,"201051344000594","219011344069620",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,555404.3,555404.3,192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580860,988628.00
09/11/2016 04:00,2,0.000,ALERT,213.06,300.57,59.944,1473580803,"201051344001203","219011344069620",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,552668.2,552668.2,193,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473580861,988629.00
09/11/2016 04:00,2,0.000,ALERT,212.16,301.47,59.970,1473580803,"274151322000054","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,791196.0,791196.0,192,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580863,988630.00
09/11/2016 04:00,2,0.000,ALERT,212.61,301.47,60.028,1473580803,"201051344000867","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,542713.5,542713.5,192,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473580865,988631.00
09/11/2016 04:00,2,0.000,ALERT,212.83,300.87,59.981,1473580803,"201051344001093","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,549478.4,549478.4,193,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580867,988632.00
09/11/2016 04:00,2,0.000,ALERT,212.38,301.77,59.970,1473580803,"201051344000900","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,559446.6,559446.6,192,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473580869,988633.00
09/11/2016 04:00,2,0.000,ALERT,212.83,301.47,60.034,1473580803,"201051344000648","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,548312.4,548312.4,192,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580870,988634.00
09/11/2016 04:00,2,0.000,ALERT,212.61,302.68,59.981,1473580803,"201051344000569","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,559490.5,559490.5,192,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580872,988635.00
09/11/2016 04:00,2,0.000,ALERT,212.61,302.07,59.986,1473580803,"201051344000983","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,551913.4,551913.4,192,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580874,988636.00
09/11/2016 04:00,2,0.000,ALERT,212.61,301.77,59.981,1473580803,"201051344001158","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,543728.8,543728.8,192,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473580876,988637.00
09/11/2016 04:00,2,0.000,ALERT,213.06,302.37,59.981,1473580803,"201051344000576","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,551253.8,551253.8,192,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473580878,988638.00
09/11/2016 04:00,2,0.000,ALERT,212.38,300.57,59.944,1473580803,"274151322000087","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,763377.8,763377.8,195,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473580879,988639.00
09/11/2016 04:15,2,0.000,ALERT,212.83,301.77,59.959,1473581703,"201051344000645","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,550738.4,550738.4,194,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581705,988640.00
09/11/2016 04:15,2,0.000,ALERT,212.38,300.27,59.959,1473581703,"274151322000085","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,790986.9,790986.9,196,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473581707,988641.00
09/11/2016 04:15,2,0.000,ALERT,213.06,301.47,59.991,1473581703,"201051344000633","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,542307.5,542307.5,194,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473581709,988642.00
09/11/2016 04:15,2,0.000,ALERT,212.61,301.77,59.975,1473581703,"201051344000469","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,544845.7,544845.7,194,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581711,988643.00
09/11/2016 04:15,2,0.000,ALERT,212.38,300.57,59.970,1473581703,"201051344000646","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,545477.9,545477.9,194,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581713,988644.00
09/11/2016 04:15,2,0.000,ALERT,211.70,300.57,59.970,1473581703,"274151322000052","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,812698.9,812698.9,194,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581714,988645.00
09/11/2016 04:15,2,0.000,ALERT,213.06,300.87,60.007,1473581703,"201051344000585","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,555280.0,555280.0,195,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581716,988646.00
09/11/2016 04:15,2,0.000,ALERT,212.83,301.17,59.975,1473581703,"201051344001230","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,548537.3,548537.3,195,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581718,988647.00
09/11/2016 04:15,2,0.000,ALERT,213.29,301.47,59.981,1473581703,"201051344000582","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,541292.7,541292.7,194,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473581720,988648.00
09/11/2016 04:15,2,0.000,ALERT,212.38,300.87,59.970,1473581703,"201051344000955","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,555189.4,555189.4,194,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581721,988649.00
09/11/2016 04:15,2,0.000,ALERT,212.16,300.27,59.959,1473581703,"274151322000094","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,668092.7,668092.7,200,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581723,988650.00
09/11/2016 04:15,2,0.000,ALERT,212.61,302.37,59.965,1473581703,"201051344000579","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,559165.5,559165.5,194,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581725,988651.00
09/11/2016 04:15,2,0.000,ALERT,212.61,301.17,59.970,1473581703,"201051344000890","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,552455.4,552455.4,194,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473581727,988652.00
09/11/2016 04:15,2,0.000,ALERT,212.83,300.57,59.996,1473581703,"201051344000438","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,553913.2,553913.2,194,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581729,988653.00
09/11/2016 04:15,2,0.000,ALERT,213.06,299.97,59.970,1473581703,"201051344000417","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,545084.9,545084.9,194,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581730,988654.00
09/11/2016 04:15,2,0.000,ALERT,212.38,301.47,59.965,1473581703,"274151322000083","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,805322.0,805322.0,195,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581732,988655.00
