ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 04:15,2,0.000,ALERT,212.61,301.17,59.959,1473581703,"274151322000076","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,859482.7,859482.7,195,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473581734,988656.00
09/11/2016 04:15,2,0.000,ALERT,212.38,302.68,59.996,1473581703,"201051344000868","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,543646.4,543646.4,194,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581736,988657.00
09/11/2016 04:15,2,0.000,ALERT,212.16,301.77,59.965,1473581703,"274151322000095","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,850818.6,850818.6,195,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581737,988658.00
09/11/2016 04:15,2,0.000,ALERT,212.16,301.77,59.933,1473581703,"201051344000988","219011344069620",0.00,13.30,0,297.87,303.28,0.0,0.0,0.000,528210.6,528210.6,191,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581739,988659.00
09/11/2016 04:15,2,0.000,ALERT,212.61,299.97,59.986,1473581703,"201051344001025","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,553977.9,553977.9,194,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581741,988660.00
09/11/2016 04:15,2,0.000,ALERT,212.38,302.07,59.970,1473581703,"201051344000458","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,551007.1,551007.1,195,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581743,988661.00
09/11/2016 04:15,2,0.000,ALERT,213.06,301.77,60.012,1473581703,"201051344000853","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,550279.0,550279.0,194,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581745,988662.00
09/11/2016 04:15,2,0.000,ALERT,213.06,300.87,59.975,1473581703,"201051344000685","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,553138.9,553138.9,195,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581747,988663.00
09/11/2016 04:15,2,0.000,ALERT,212.83,300.27,59.970,1473581703,"201051344000917","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,550102.2,550102.2,195,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581748,988664.00
09/11/2016 04:15,2,0.000,ALERT,213.06,300.87,59.965,1473581703,"201051344001145","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,555304.3,555304.3,195,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581750,988665.00
09/11/2016 04:15,2,0.000,ALERT,212.83,299.97,59.970,1473581703,"201051344000651","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,548356.1,548356.1,194,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473581752,988666.00
09/11/2016 04:15,2,0.000,ALERT,211.70,300.87,59.965,1473581703,"274151322000088","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,775212.8,775212.8,196,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581754,988667.00
09/11/2016 04:15,2,0.000,ALERT,212.83,299.97,59.991,1473581703,"274151322000068","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,668520.2,668520.2,201,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581756,988668.00
09/11/2016 04:15,2,0.000,ALERT,212.38,300.57,59.965,1473581703,"201051344001135","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,544508.4,544508.4,194,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581757,988669.00
09/11/2016 04:15,2,0.000,ALERT,212.16,302.68,59.981,1473581703,"201051344000594","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,555404.3,555404.3,194,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581759,988670.00
09/11/2016 04:15,2,0.000,ALERT,212.83,300.27,59.970,1473581703,"201051344001203","219011344069620",0.00,12.70,0,299.07,304.18,0.0,0.0,0.000,552668.2,552668.2,195,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473581761,988671.00
09/11/2016 04:15,2,0.000,ALERT,211.93,301.17,59.954,1473581703,"274151322000054","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,791196.0,791196.0,194,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581763,988672.00
09/11/2016 04:15,2,0.000,ALERT,212.61,301.77,59.949,1473581703,"201051344000867","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,542713.5,542713.5,194,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473581764,988673.00
09/11/2016 04:15,2,0.000,ALERT,212.61,300.27,60.002,1473581703,"201051344001093","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,549478.4,549478.4,195,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581766,988674.00
09/11/2016 04:15,2,0.000,ALERT,212.38,302.07,59.970,1473581703,"201051344000900","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,559446.6,559446.6,194,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581768,988675.00
09/11/2016 04:15,2,0.000,ALERT,212.83,301.17,60.012,1473581703,"201051344000648","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,548312.4,548312.4,194,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581770,988676.00
09/11/2016 04:15,2,0.000,ALERT,212.61,302.68,59.970,1473581703,"201051344000569","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,559490.5,559490.5,194,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581772,988677.00
09/11/2016 04:15,2,0.000,ALERT,212.61,302.07,59.965,1473581703,"201051344000983","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,551913.4,551913.4,194,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473581774,988678.00
09/11/2016 04:15,2,0.000,ALERT,212.61,301.77,59.949,1473581703,"201051344001158","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,543728.8,543728.8,194,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473581775,988679.00
09/11/2016 04:15,2,0.000,ALERT,213.06,302.37,59.965,1473581703,"201051344000576","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,551253.8,551253.8,194,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581777,988680.00
09/11/2016 04:15,2,0.000,ALERT,212.38,300.87,59.954,1473581703,"274151322000087","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,763377.8,763377.8,197,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473581779,988681.00
09/11/2016 04:30,2,0.000,ALERT,213.06,302.07,59.996,1473582604,"201051344000645","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,550738.4,550738.4,196,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582606,988682.00
09/11/2016 04:30,2,0.000,ALERT,212.16,300.87,59.986,1473582604,"274151322000085","219011344069620",0.00,13.70,0,299.07,302.07,0.0,0.0,0.000,790986.9,790986.9,198,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582608,988683.00
09/11/2016 04:30,2,0.000,ALERT,213.29,302.07,59.996,1473582604,"201051344000633","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,542307.5,542307.5,196,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582610,988684.00
09/11/2016 04:30,2,0.000,ALERT,212.61,302.07,59.996,1473582604,"201051344000469","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,544845.7,544845.7,196,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582612,988685.00
09/11/2016 04:30,2,0.000,ALERT,212.38,300.57,59.991,1473582604,"201051344000646","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,545477.9,545477.9,196,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473582613,988686.00
09/11/2016 04:30,2,0.000,ALERT,211.70,301.47,60.034,1473582604,"274151322000052","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,812698.9,812698.9,196,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582615,988687.00
09/11/2016 04:30,2,0.000,ALERT,213.06,300.87,59.986,1473582604,"201051344000585","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,555280.0,555280.0,197,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582617,988688.00
09/11/2016 04:30,2,0.000,ALERT,212.83,301.17,59.991,1473582604,"201051344001230","219011344069620",0.00,12.70,0,299.37,302.37,0.0,0.0,0.000,548537.3,548537.3,197,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582619,988689.00
09/11/2016 04:30,2,0.000,ALERT,213.29,301.17,59.991,1473582604,"201051344000582","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,541292.7,541292.7,196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582621,988690.00
09/11/2016 04:30,2,0.000,ALERT,212.38,300.57,59.975,1473582604,"201051344000955","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,555189.4,555189.4,196,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582623,988691.00
09/11/2016 04:30,2,0.000,ALERT,212.38,299.97,59.986,1473582604,"274151322000094","219011344069620",0.00,12.70,0,298.47,301.47,0.0,0.0,0.000,668092.7,668092.7,202,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582625,988692.00
09/11/2016 04:30,2,0.000,ALERT,212.61,302.68,59.996,1473582604,"201051344000579","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,559165.5,559165.5,196,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582626,988693.00
09/11/2016 04:30,2,0.000,ALERT,212.61,301.17,59.991,1473582604,"201051344000890","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,552455.4,552455.4,196,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582628,988694.00
09/11/2016 04:30,2,0.000,ALERT,213.06,300.57,59.996,1473582604,"201051344000438","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,553913.2,553913.2,196,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582630,988695.00
09/11/2016 04:30,2,0.000,ALERT,213.06,299.97,59.991,1473582604,"201051344000417","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,545084.9,545084.9,196,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582632,988696.00
09/11/2016 04:30,2,0.000,ALERT,212.16,300.87,60.023,1473582604,"274151322000083","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,805322.0,805322.0,197,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582633,988697.00
09/11/2016 04:30,2,0.000,ALERT,212.83,301.17,59.996,1473582604,"274151322000076","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,859482.7,859482.7,197,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582635,988698.00
09/11/2016 04:30,2,0.000,ALERT,212.61,302.98,60.002,1473582604,"201051344000868","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,543646.4,543646.4,196,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582637,988699.00
09/11/2016 04:30,2,0.000,ALERT,212.16,301.77,60.002,1473582604,"274151322000095","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,850818.6,850818.6,197,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473582639,988700.00
09/11/2016 04:30,2,0.000,ALERT,212.38,302.07,60.002,1473582604,"201051344000988","219011344069620",0.00,13.30,0,297.57,303.28,0.0,0.0,0.000,528210.6,528210.6,193,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582641,988701.00
09/11/2016 04:30,2,0.000,ALERT,212.61,299.97,60.002,1473582604,"201051344001025","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,553977.9,553977.9,196,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582643,988702.00
09/11/2016 04:30,2,0.000,ALERT,212.61,302.07,60.007,1473582604,"201051344000458","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,551007.1,551007.1,197,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582644,988703.00
09/11/2016 04:30,2,0.000,ALERT,213.06,302.07,60.034,1473582604,"201051344000853","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,550279.0,550279.0,196,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582646,988704.00
09/11/2016 04:30,2,0.000,ALERT,213.06,300.57,59.996,1473582604,"201051344000685","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,553138.9,553138.9,197,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582648,988705.00
09/11/2016 04:30,2,0.000,ALERT,212.83,300.27,60.012,1473582604,"201051344000917","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,550102.2,550102.2,197,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582650,988706.00
09/11/2016 04:30,2,0.000,ALERT,213.29,301.17,59.991,1473582604,"201051344001145","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,555304.3,555304.3,197,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582651,988707.00
09/11/2016 04:30,2,0.000,ALERT,212.83,300.27,60.034,1473582604,"201051344000651","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,548356.1,548356.1,196,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582653,988708.00
09/11/2016 04:30,2,0.000,ALERT,211.70,300.87,59.996,1473582604,"274151322000088","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,775212.8,775212.8,198,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473582655,988709.00
09/11/2016 04:30,2,0.000,ALERT,212.61,299.67,59.991,1473582604,"274151322000068","219011344069620",0.00,14.00,0,298.47,301.17,0.0,0.0,0.000,668520.2,668520.2,203,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582657,988710.00
09/11/2016 04:30,2,0.000,ALERT,212.61,300.57,59.996,1473582604,"201051344001135","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,544508.4,544508.4,196,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582659,988711.00
09/11/2016 04:30,2,0.000,ALERT,212.38,302.68,59.986,1473582604,"201051344000594","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,555404.3,555404.3,196,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473582661,988712.00
09/11/2016 04:30,2,0.000,ALERT,213.06,300.57,60.007,1473582604,"201051344001203","219011344069620",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,552668.2,552668.2,197,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582662,988713.00
09/11/2016 04:30,2,0.000,ALERT,211.93,301.77,60.002,1473582604,"274151322000054","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,791196.0,791196.0,196,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582664,988714.00
09/11/2016 04:30,2,0.000,ALERT,212.83,301.77,60.002,1473582604,"201051344000867","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,542713.5,542713.5,196,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582666,988715.00
09/11/2016 04:30,2,0.000,ALERT,212.83,300.87,59.965,1473582604,"201051344001093","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,549478.4,549478.4,197,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473582668,988716.00
09/11/2016 04:30,2,0.000,ALERT,212.61,302.37,60.002,1473582604,"201051344000900","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,559446.6,559446.6,196,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582669,988717.00
09/11/2016 04:30,2,0.000,ALERT,212.83,301.47,59.996,1473582604,"201051344000648","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,548312.4,548312.4,196,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582671,988718.00
09/11/2016 04:30,2,0.000,ALERT,212.61,302.68,59.965,1473582604,"201051344000569","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,559490.5,559490.5,196,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582673,988719.00
09/11/2016 04:30,2,0.000,ALERT,212.61,302.37,60.002,1473582604,"201051344000983","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,551913.4,551913.4,196,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582675,988720.00
09/11/2016 04:30,2,0.000,ALERT,212.83,301.77,60.007,1473582604,"201051344001158","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,543728.8,543728.8,196,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582677,988721.00
09/11/2016 04:30,2,0.000,ALERT,213.06,302.37,60.007,1473582604,"201051344000576","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,551253.8,551253.8,196,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582679,988722.00
09/11/2016 04:30,2,0.000,ALERT,212.38,300.57,59.996,1473582604,"274151322000087","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,763377.8,763377.8,199,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473582680,988723.00
09/11/2016 04:45,2,0.000,ALERT,212.61,300.87,59.944,1473583503,"201051344000645","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,550738.4,550738.4,198,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583505,988724.00
09/11/2016 04:45,2,0.000,ALERT,212.16,300.27,59.965,1473583503,"274151322000085","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,790986.9,790986.9,200,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583507,988725.00
09/11/2016 04:45,2,0.000,ALERT,212.61,300.57,59.991,1473583503,"201051344000633","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,542307.5,542307.5,198,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473583509,988726.00
09/11/2016 04:45,2,0.000,ALERT,212.38,300.87,59.975,1473583503,"201051344000469","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,544845.7,544845.7,198,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583510,988727.00
09/11/2016 04:45,2,0.000,ALERT,212.16,300.87,60.002,1473583503,"201051344000646","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,545477.9,545477.9,198,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473583512,988728.00
09/11/2016 04:45,2,0.000,ALERT,211.93,300.87,59.975,1473583503,"274151322000052","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,812698.9,812698.9,198,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583514,988729.00
09/11/2016 04:45,2,0.000,ALERT,212.83,301.17,59.944,1473583503,"201051344000585","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,555280.0,555280.0,199,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473583516,988730.00
09/11/2016 04:45,2,0.000,ALERT,212.61,301.47,59.970,1473583503,"201051344001230","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,548537.3,548537.3,199,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583518,988731.00
09/11/2016 04:45,2,0.000,ALERT,213.06,301.77,59.975,1473583503,"201051344000582","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,541292.7,541292.7,198,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583519,988732.00
09/11/2016 04:45,2,0.000,ALERT,212.16,300.87,59.975,1473583503,"201051344000955","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,555189.4,555189.4,198,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583521,988733.00
09/11/2016 04:45,2,0.000,ALERT,212.16,299.67,59.949,1473583503,"274151322000094","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,668092.7,668092.7,204,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583523,988734.00
09/11/2016 04:45,2,0.000,ALERT,212.16,301.47,59.970,1473583503,"201051344000579","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,559165.5,559165.5,198,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473583525,988735.00
09/11/2016 04:45,2,0.000,ALERT,212.38,301.17,59.986,1473583503,"201051344000890","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,552455.4,552455.4,198,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473583527,988736.00
09/11/2016 04:45,2,0.000,ALERT,212.61,300.87,59.986,1473583503,"201051344000438","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,553913.2,553913.2,198,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583528,988737.00
09/11/2016 04:45,2,0.000,ALERT,212.61,300.27,59.986,1473583503,"201051344000417","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,545084.9,545084.9,198,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473583530,988738.00
09/11/2016 04:45,2,0.000,ALERT,212.16,301.17,59.975,1473583503,"274151322000083","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,805322.0,805322.0,199,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473583532,988739.00
09/11/2016 04:45,2,0.000,ALERT,212.38,300.57,59.975,1473583503,"274151322000076","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,859482.7,859482.7,199,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473583534,988740.00
09/11/2016 04:45,2,0.000,ALERT,212.16,301.77,59.975,1473583503,"201051344000868","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,543646.4,543646.4,198,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473583536,988741.00
09/11/2016 04:45,2,0.000,ALERT,211.70,301.17,59.975,1473583503,"274151322000095","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,850818.6,850818.6,199,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583538,988742.00
09/11/2016 04:45,2,0.000,ALERT,211.93,300.87,59.975,1473583503,"201051344000988","219011344069620",0.00,13.70,0,297.26,303.58,0.0,0.0,0.000,528210.6,528210.6,195,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473583539,988743.00
09/11/2016 04:45,2,0.000,ALERT,212.38,300.27,59.975,1473583503,"201051344001025","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,553977.9,553977.9,198,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473583541,988744.00
09/11/2016 04:45,2,0.000,ALERT,212.16,301.17,59.975,1473583503,"201051344000458","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,551007.1,551007.1,199,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583543,988745.00
09/11/2016 04:45,2,0.000,ALERT,212.83,300.87,59.965,1473583503,"201051344000853","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,550279.0,550279.0,198,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583545,988746.00
09/11/2016 04:45,2,0.000,ALERT,212.83,301.17,59.944,1473583503,"201051344000685","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,553138.9,553138.9,199,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583546,988747.00
09/11/2016 04:45,2,0.000,ALERT,212.61,300.27,59.970,1473583503,"201051344000917","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,550102.2,550102.2,199,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583548,988748.00
09/11/2016 04:45,2,0.000,ALERT,212.83,301.17,59.970,1473583503,"201051344001145","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,555304.3,555304.3,199,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583550,988749.00
09/11/2016 04:45,2,0.000,ALERT,212.61,300.27,59.975,1473583503,"201051344000651","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,548356.1,548356.1,198,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583552,988750.00
09/11/2016 04:45,2,0.000,ALERT,211.70,300.57,59.917,1473583503,"274151322000088","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,775212.8,775212.8,200,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583554,988751.00
09/11/2016 04:45,2,0.000,ALERT,212.61,299.37,59.970,1473583503,"274151322000068","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,668520.2,668520.2,205,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583555,988752.00
09/11/2016 04:45,2,0.000,ALERT,212.16,300.57,59.970,1473583503,"201051344001135","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,544508.4,544508.4,198,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473583557,988753.00
09/11/2016 04:45,2,0.000,ALERT,211.93,301.47,59.975,1473583503,"201051344000594","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,555404.3,555404.3,198,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473583559,988754.00
09/11/2016 04:45,2,0.000,ALERT,212.61,300.57,59.938,1473583503,"201051344001203","219011344069620",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,552668.2,552668.2,199,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583561,988755.00
09/11/2016 04:45,2,0.000,ALERT,211.93,300.87,59.975,1473583503,"274151322000054","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,791196.0,791196.0,198,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583563,988756.00
09/11/2016 04:45,2,0.000,ALERT,212.38,300.87,59.975,1473583503,"201051344000867","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,542713.5,542713.5,198,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583565,988757.00
09/11/2016 04:45,2,0.000,ALERT,212.61,300.87,59.954,1473583503,"201051344001093","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,549478.4,549478.4,199,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583566,988758.00
09/11/2016 04:45,2,0.000,ALERT,211.93,300.87,59.981,1473583503,"201051344000900","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,559446.6,559446.6,198,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583568,988759.00
09/11/2016 04:45,2,0.000,ALERT,212.38,300.27,59.975,1473583503,"201051344000648","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,548312.4,548312.4,198,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583570,988760.00
09/11/2016 04:45,2,0.000,ALERT,212.16,301.17,59.949,1473583503,"201051344000569","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,559490.5,559490.5,198,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473583572,988761.00
09/11/2016 04:45,2,0.000,ALERT,212.16,300.87,59.981,1473583503,"201051344000983","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,551913.4,551913.4,198,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583574,988762.00
09/11/2016 04:45,2,0.000,ALERT,212.16,300.57,59.975,1473583503,"201051344001158","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,543728.8,543728.8,198,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473583575,988763.00
09/11/2016 04:45,2,0.000,ALERT,212.83,301.47,59.975,1473583503,"201051344000576","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,551253.8,551253.8,198,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583577,988764.00
09/11/2016 04:45,2,0.000,ALERT,212.16,299.37,59.970,1473583503,"274151322000087","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,763377.8,763377.8,201,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473583579,988765.00
09/11/2016 05:00,2,0.000,ALERT,212.83,301.17,59.981,1473584403,"201051344000645","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,550738.4,550738.4,200,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584405,988766.00
09/11/2016 05:00,2,0.000,ALERT,212.16,300.57,59.975,1473584403,"274151322000085","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,790986.9,790986.9,202,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473584407,988767.00
09/11/2016 05:00,2,0.000,ALERT,213.06,300.87,59.986,1473584403,"201051344000633","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,542307.5,542307.5,200,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584409,988768.00
09/11/2016 05:00,2,0.000,ALERT,212.38,300.87,59.986,1473584403,"201051344000469","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,544845.7,544845.7,200,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584411,988769.00
09/11/2016 05:00,2,0.000,ALERT,212.38,300.87,59.981,1473584403,"201051344000646","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,545477.9,545477.9,200,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584413,988770.00
09/11/2016 05:00,2,0.000,ALERT,211.93,299.97,59.981,1473584403,"274151322000052","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,812698.9,812698.9,200,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584414,988771.00
09/11/2016 05:00,2,0.000,ALERT,212.83,300.87,59.991,1473584403,"201051344000585","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,555280.0,555280.0,201,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584416,988772.00
09/11/2016 05:00,2,0.000,ALERT,212.61,301.17,59.975,1473584403,"201051344001230","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,548537.3,548537.3,201,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473584418,988773.00
09/11/2016 05:00,2,0.000,ALERT,213.29,301.47,59.944,1473584403,"201051344000582","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,541292.7,541292.7,200,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584420,988774.00
09/11/2016 05:00,2,0.000,ALERT,212.38,300.87,59.975,1473584403,"201051344000955","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,555189.4,555189.4,200,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584422,988775.00
09/11/2016 05:00,2,0.000,ALERT,212.16,299.97,59.970,1473584403,"274151322000094","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,668092.7,668092.7,206,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584424,988776.00
09/11/2016 05:00,2,0.000,ALERT,212.38,301.77,59.975,1473584403,"201051344000579","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,559165.5,559165.5,200,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584425,988777.00
09/11/2016 05:00,2,0.000,ALERT,212.61,301.47,59.981,1473584403,"201051344000890","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,552455.4,552455.4,200,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584427,988778.00
09/11/2016 05:00,2,0.000,ALERT,212.83,300.87,59.975,1473584403,"201051344000438","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,553913.2,553913.2,200,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473584429,988779.00
09/11/2016 05:00,2,0.000,ALERT,212.83,300.27,59.970,1473584403,"201051344000417","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,545084.9,545084.9,200,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584431,988780.00
09/11/2016 05:00,2,0.000,ALERT,212.16,300.87,59.965,1473584403,"274151322000083","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,805322.0,805322.0,201,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584432,988781.00
09/11/2016 05:00,2,0.000,ALERT,212.61,300.87,59.970,1473584403,"274151322000076","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,859482.7,859482.7,201,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584434,988782.00
09/11/2016 05:00,2,0.000,ALERT,212.38,301.77,59.975,1473584403,"201051344000868","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,543646.4,543646.4,200,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584436,988783.00
09/11/2016 05:00,2,0.000,ALERT,211.93,301.77,59.991,1473584403,"274151322000095","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,850818.6,850818.6,201,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584438,988784.00
09/11/2016 05:00,2,0.000,ALERT,212.38,301.17,59.949,1473584403,"201051344000988","219011344069620",0.00,13.70,0,296.36,302.37,0.0,0.0,0.000,528210.6,528210.6,197,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584440,988785.00
09/11/2016 05:00,2,0.000,ALERT,212.61,300.27,60.018,1473584403,"201051344001025","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,553977.9,553977.9,200,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473584442,988786.00
09/11/2016 05:00,2,0.000,ALERT,212.38,301.47,59.970,1473584403,"201051344000458","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,551007.1,551007.1,201,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584444,988787.00
09/11/2016 05:00,2,0.000,ALERT,212.83,301.17,59.965,1473584403,"201051344000853","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,550279.0,550279.0,200,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584445,988788.00
09/11/2016 05:00,2,0.000,ALERT,213.06,300.87,59.975,1473584403,"201051344000685","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,553138.9,553138.9,201,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584447,988789.00
09/11/2016 05:00,2,0.000,ALERT,212.83,300.27,59.965,1473584403,"201051344000917","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,550102.2,550102.2,201,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584449,988790.00
09/11/2016 05:00,2,0.000,ALERT,213.06,300.87,60.012,1473584403,"201051344001145","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,555304.3,555304.3,201,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584451,988791.00
09/11/2016 05:00,2,0.000,ALERT,212.83,299.97,59.970,1473584403,"201051344000651","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,548356.1,548356.1,200,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584452,988792.00
09/11/2016 05:00,2,0.000,ALERT,211.48,300.27,59.917,1473584403,"274151322000088","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,775212.8,775212.8,202,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584454,988793.00
09/11/2016 05:00,2,0.000,ALERT,212.61,299.97,59.954,1473584403,"274151322000068","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,668520.2,668520.2,207,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584456,988794.00
09/11/2016 05:00,2,0.000,ALERT,212.38,300.87,59.959,1473584403,"201051344001135","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,544508.4,544508.4,200,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584458,988795.00
09/11/2016 05:00,2,0.000,ALERT,212.16,301.77,59.954,1473584403,"201051344000594","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,555404.3,555404.3,200,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473584460,988796.00
09/11/2016 05:00,2,0.000,ALERT,212.83,300.27,59.959,1473584403,"201051344001203","219011344069620",0.00,13.00,0,298.47,304.18,0.0,0.0,0.000,552668.2,552668.2,201,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584461,988797.00
09/11/2016 05:00,2,0.000,ALERT,211.93,301.17,59.959,1473584403,"274151322000054","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,791196.0,791196.0,200,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584463,988798.00
09/11/2016 05:00,2,0.000,ALERT,212.61,300.87,59.912,1473584403,"201051344000867","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,542713.5,542713.5,200,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584465,988799.00
09/11/2016 05:00,2,0.000,ALERT,212.83,300.57,59.965,1473584403,"201051344001093","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,549478.4,549478.4,201,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584467,988800.00
09/11/2016 05:00,2,0.000,ALERT,212.38,301.17,59.949,1473584403,"201051344000900","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,559446.6,559446.6,200,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584469,988801.00
