ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 05:00,2,0.000,ALERT,212.61,300.57,59.954,1473584403,"201051344000648","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,548312.4,548312.4,200,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473584470,988802.00
09/11/2016 05:00,2,0.000,ALERT,212.38,301.77,59.949,1473584403,"201051344000569","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,559490.5,559490.5,200,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473584472,988803.00
09/11/2016 05:00,2,0.000,ALERT,212.38,301.17,59.949,1473584403,"201051344000983","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,551913.4,551913.4,200,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584474,988804.00
09/11/2016 05:00,2,0.000,ALERT,212.38,300.87,59.954,1473584403,"201051344001158","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,543728.8,543728.8,200,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473584476,988805.00
09/11/2016 05:00,2,0.000,ALERT,212.83,301.77,59.949,1473584403,"201051344000576","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,551253.8,551253.8,200,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473584478,988806.00
09/11/2016 05:00,2,0.000,ALERT,212.16,299.97,59.938,1473584403,"274151322000087","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,763377.8,763377.8,203,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473584480,988807.00
09/11/2016 05:15,2,0.000,ALERT,211.70,299.67,60.002,1473585303,"201051344000645","219011344069620",0.00,14.00,0,287.95,302.98,0.0,0.0,0.000,550738.4,550738.4,202,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585305,988808.00
09/11/2016 05:15,2,0.000,ALERT,211.03,299.37,59.996,1473585303,"274151322000085","219011344069620",0.00,13.70,0,287.35,302.07,0.0,0.0,0.000,790986.9,790986.9,204,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473585307,988809.00
09/11/2016 05:15,2,0.000,ALERT,211.93,299.67,60.012,1473585303,"201051344000633","219011344069620",0.00,13.00,0,286.44,302.68,0.0,0.0,0.000,542307.5,542307.5,202,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585309,988810.00
09/11/2016 05:15,2,0.000,ALERT,211.48,299.97,60.002,1473585303,"201051344000469","219011344069620",0.00,13.00,0,287.05,302.68,0.0,0.0,0.000,544845.7,544845.7,202,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473585310,988811.00
09/11/2016 05:15,2,0.000,ALERT,211.48,299.07,60.028,1473585303,"201051344000646","219011344069620",0.00,13.00,0,287.35,302.07,0.0,0.0,0.000,545477.9,545477.9,202,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585312,988812.00
09/11/2016 05:15,2,0.000,ALERT,210.80,298.47,60.012,1473585303,"274151322000052","219011344069620",0.00,13.70,0,287.35,302.68,0.0,0.0,0.000,812698.9,812698.9,202,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473585314,988813.00
09/11/2016 05:15,2,0.000,ALERT,211.93,299.37,60.023,1473585303,"201051344000585","219011344069620",0.00,13.30,0,287.65,302.37,0.0,0.0,0.000,555280.0,555280.0,203,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585316,988814.00
09/11/2016 05:15,2,0.000,ALERT,211.70,299.37,60.023,1473585303,"201051344001230","219011344069620",0.00,13.00,0,288.25,302.68,0.0,0.0,0.000,548537.3,548537.3,203,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473585318,988815.00
09/11/2016 05:15,2,0.000,ALERT,212.16,299.97,60.002,1473585303,"201051344000582","219011344069620",0.00,13.00,0,288.85,302.98,0.0,0.0,0.000,541292.7,541292.7,202,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585320,988816.00
09/11/2016 05:15,2,0.000,ALERT,211.48,299.37,60.007,1473585303,"201051344000955","219011344069620",0.00,13.30,0,287.95,302.07,0.0,0.0,0.000,555189.4,555189.4,202,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473585321,988817.00
09/11/2016 05:15,2,0.000,ALERT,211.25,298.47,60.007,1473585303,"274151322000094","219011344069620",0.00,13.00,0,287.05,301.47,0.0,0.0,0.000,668092.7,668092.7,208,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585323,988818.00
09/11/2016 05:15,2,0.000,ALERT,211.48,300.57,59.975,1473585303,"201051344000579","219011344069620",0.00,13.30,0,288.85,303.88,0.0,0.0,0.000,559165.5,559165.5,202,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585325,988819.00
09/11/2016 05:15,2,0.000,ALERT,211.70,299.67,60.023,1473585303,"201051344000890","219011344069620",0.00,13.00,0,288.55,303.58,0.0,0.0,0.000,552455.4,552455.4,202,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585327,988820.00
09/11/2016 05:15,2,0.000,ALERT,211.70,299.07,59.975,1473585303,"201051344000438","219011344069620",0.00,13.00,0,287.95,302.68,0.0,0.0,0.000,553913.2,553913.2,202,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585329,988821.00
09/11/2016 05:15,2,0.000,ALERT,211.93,298.47,60.028,1473585303,"201051344000417","219011344069620",0.00,13.00,0,287.65,301.77,0.0,0.0,0.000,545084.9,545084.9,202,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585330,988822.00
09/11/2016 05:15,2,0.000,ALERT,211.03,299.37,60.028,1473585303,"274151322000083","219011344069620",0.00,13.30,0,287.95,302.68,0.0,0.0,0.000,805322.0,805322.0,203,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473585332,988823.00
09/11/2016 05:15,2,0.000,ALERT,211.48,299.07,60.018,1473585303,"274151322000076","219011344069620",0.00,14.00,0,287.65,302.37,0.0,0.0,0.000,859482.7,859482.7,203,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585334,988824.00
09/11/2016 05:15,2,0.000,ALERT,211.25,300.57,60.023,1473585303,"201051344000868","219011344069620",0.00,13.30,0,289.15,303.88,0.0,0.0,0.000,543646.4,543646.4,202,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473585336,988825.00
09/11/2016 05:15,2,0.000,ALERT,210.80,300.27,60.018,1473585303,"274151322000095","219011344069620",0.00,13.00,0,288.85,302.98,0.0,0.0,0.000,850818.6,850818.6,203,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585338,988826.00
09/11/2016 05:15,2,0.000,ALERT,211.25,299.97,60.007,1473585303,"201051344000988","219011344069620",0.00,13.70,0,285.84,302.98,0.0,0.0,0.000,528210.6,528210.6,199,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473585340,988827.00
09/11/2016 05:15,2,0.000,ALERT,212.61,299.97,59.965,1473585303,"201051344001025","219011344069620",0.00,12.70,0,287.35,302.68,0.0,0.0,0.000,553977.9,553977.9,202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585341,988828.00
09/11/2016 05:15,2,0.000,ALERT,212.38,302.07,60.007,1473585303,"201051344000458","219011344069620",0.00,14.30,0,288.25,303.88,0.0,0.0,0.000,551007.1,551007.1,203,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473585343,988829.00
09/11/2016 05:15,2,0.000,ALERT,213.06,301.77,60.007,1473585303,"201051344000853","219011344069620",0.00,13.30,0,288.25,303.28,0.0,0.0,0.000,550279.0,550279.0,202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473585345,988830.00
09/11/2016 05:15,2,0.000,ALERT,213.29,300.87,60.007,1473585303,"201051344000685","219011344069620",0.00,13.30,0,288.25,302.37,0.0,0.0,0.000,553138.9,553138.9,203,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585347,988831.00
09/11/2016 05:15,2,0.000,ALERT,212.83,300.27,60.044,1473585303,"201051344000917","219011344069620",0.00,14.30,0,286.74,301.77,0.0,0.0,0.000,550102.2,550102.2,203,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585349,988832.00
09/11/2016 05:15,2,0.000,ALERT,213.06,301.17,59.996,1473585303,"201051344001145","219011344069620",0.00,13.00,0,288.55,302.98,0.0,0.0,0.000,555304.3,555304.3,203,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585350,988833.00
09/11/2016 05:15,2,0.000,ALERT,212.83,300.27,59.986,1473585303,"201051344000651","219011344069620",0.00,12.30,0,287.65,301.77,0.0,0.0,0.000,548356.1,548356.1,202,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585352,988834.00
09/11/2016 05:15,2,0.000,ALERT,211.70,300.87,59.996,1473585303,"274151322000088","219011344069620",0.00,14.00,0,287.35,304.78,0.0,0.0,0.000,775212.8,775212.8,204,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585354,988835.00
09/11/2016 05:15,2,0.000,ALERT,212.61,299.67,59.996,1473585303,"274151322000068","219011344069620",0.00,14.30,0,286.74,303.88,0.0,0.0,0.000,668520.2,668520.2,209,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585356,988836.00
09/11/2016 05:15,2,0.000,ALERT,212.38,300.57,59.986,1473585303,"201051344001135","219011344069620",0.00,13.30,0,288.25,302.68,0.0,0.0,0.000,544508.4,544508.4,202,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585357,988837.00
09/11/2016 05:15,2,0.000,ALERT,212.38,302.68,59.965,1473585303,"201051344000594","219011344069620",0.00,13.00,0,287.95,303.58,0.0,0.0,0.000,555404.3,555404.3,202,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585359,988838.00
09/11/2016 05:15,2,0.000,ALERT,212.83,300.57,59.996,1473585303,"201051344001203","219011344069620",0.00,13.00,0,287.95,303.88,0.0,0.0,0.000,552668.2,552668.2,203,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585361,988839.00
09/11/2016 05:15,2,0.000,ALERT,212.16,300.57,59.996,1473585303,"274151322000054","219011344069620",0.00,14.70,0,287.65,305.38,0.0,0.0,0.000,791196.0,791196.0,202,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473585363,988840.00
09/11/2016 05:15,2,0.000,ALERT,212.61,301.17,59.965,1473585303,"201051344000867","219011344069620",0.00,14.00,0,287.95,303.58,0.0,0.0,0.000,542713.5,542713.5,202,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585365,988841.00
09/11/2016 05:15,2,0.000,ALERT,212.83,300.57,59.991,1473585303,"201051344001093","219011344069620",0.00,14.00,0,287.95,302.07,0.0,0.0,0.000,549478.4,549478.4,203,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585366,988842.00
09/11/2016 05:15,2,0.000,ALERT,212.16,301.47,59.986,1473585303,"201051344000900","219011344069620",0.00,13.70,0,287.95,302.98,0.0,0.0,0.000,559446.6,559446.6,202,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473585368,988843.00
09/11/2016 05:15,2,0.000,ALERT,212.61,300.87,59.996,1473585303,"201051344000648","219011344069620",0.00,13.00,0,287.65,303.28,0.0,0.0,0.000,548312.4,548312.4,202,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585370,988844.00
09/11/2016 05:15,2,0.000,ALERT,212.38,302.07,59.981,1473585303,"201051344000569","219011344069620",0.00,13.70,0,288.85,303.88,0.0,0.0,0.000,559490.5,559490.5,202,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585372,988845.00
09/11/2016 05:15,2,0.000,ALERT,212.38,301.77,60.002,1473585303,"201051344000983","219011344069620",0.00,13.70,0,288.55,303.58,0.0,0.0,0.000,551913.4,551913.4,202,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585374,988846.00
09/11/2016 05:15,2,0.000,ALERT,212.38,301.17,59.996,1473585303,"201051344001158","219011344069620",0.00,13.00,0,287.65,302.68,0.0,0.0,0.000,543728.8,543728.8,202,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585376,988847.00
09/11/2016 05:15,2,0.000,ALERT,212.83,302.07,59.996,1473585303,"201051344000576","219011344069620",0.00,13.30,0,288.25,303.28,0.0,0.0,0.000,551253.8,551253.8,202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585377,988848.00
09/11/2016 05:15,2,0.000,ALERT,212.38,299.97,59.986,1473585303,"274151322000087","219011344069620",0.00,14.30,0,287.05,304.48,0.0,0.0,0.000,763377.8,763377.8,205,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473585379,988849.00
09/11/2016 05:30,2,0.000,ALERT,212.83,301.47,59.975,1473586204,"201051344000645","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,550738.4,550738.4,204,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473586205,988850.00
09/11/2016 05:30,2,0.000,ALERT,211.93,300.57,59.975,1473586204,"274151322000085","219011344069620",0.00,14.00,0,297.57,304.48,0.0,0.0,0.000,790986.9,790986.9,206,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586207,988851.00
09/11/2016 05:30,2,0.000,ALERT,212.83,301.17,59.991,1473586204,"201051344000633","219011344069620",0.00,13.00,0,296.36,302.68,0.0,0.0,0.000,542307.5,542307.5,204,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586209,988852.00
09/11/2016 05:30,2,0.000,ALERT,212.38,301.17,59.986,1473586204,"201051344000469","219011344069620",0.00,13.30,0,296.96,302.68,0.0,0.0,0.000,544845.7,544845.7,204,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473586211,988853.00
09/11/2016 05:30,2,0.000,ALERT,212.38,300.57,59.991,1473586204,"201051344000646","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,545477.9,545477.9,204,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586213,988854.00
09/11/2016 05:30,2,0.000,ALERT,211.70,300.87,59.991,1473586204,"274151322000052","219011344069620",0.00,14.00,0,297.26,305.38,0.0,0.0,0.000,812698.9,812698.9,204,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586215,988855.00
09/11/2016 05:30,2,0.000,ALERT,212.83,300.87,59.996,1473586204,"201051344000585","219011344069620",0.00,13.70,0,296.66,302.37,0.0,0.0,0.000,555280.0,555280.0,205,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586217,988856.00
09/11/2016 05:30,2,0.000,ALERT,212.61,301.17,60.034,1473586204,"201051344001230","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,548537.3,548537.3,205,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473586218,988857.00
09/11/2016 05:30,2,0.000,ALERT,213.29,301.47,59.986,1473586204,"201051344000582","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,541292.7,541292.7,204,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473586220,988858.00
09/11/2016 05:30,2,0.000,ALERT,212.16,300.57,59.986,1473586204,"201051344000955","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,555189.4,555189.4,204,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586222,988859.00
09/11/2016 05:30,2,0.000,ALERT,212.16,299.67,59.986,1473586204,"274151322000094","219011344069620",0.00,13.30,0,296.66,304.18,0.0,0.0,0.000,668092.7,668092.7,210,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586224,988860.00
09/11/2016 05:30,2,0.000,ALERT,212.38,302.07,59.991,1473586204,"201051344000579","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,559165.5,559165.5,204,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586226,988861.00
09/11/2016 05:30,2,0.000,ALERT,212.61,301.17,60.028,1473586204,"201051344000890","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,552455.4,552455.4,204,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586227,988862.00
09/11/2016 05:30,2,0.000,ALERT,212.83,300.57,59.991,1473586204,"201051344000438","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,553913.2,553913.2,204,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473586229,988863.00
09/11/2016 05:30,2,0.000,ALERT,212.83,299.97,60.023,1473586204,"201051344000417","219011344069620",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,545084.9,545084.9,204,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473586231,988864.00
09/11/2016 05:30,2,0.000,ALERT,212.16,301.17,59.986,1473586204,"274151322000083","219011344069620",0.00,13.30,0,297.87,305.68,0.0,0.0,0.000,805322.0,805322.0,205,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586233,988865.00
09/11/2016 05:30,2,0.000,ALERT,212.61,300.57,60.002,1473586204,"274151322000076","219011344069620",0.00,14.00,0,297.57,304.78,0.0,0.0,0.000,859482.7,859482.7,205,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586235,988866.00
09/11/2016 05:30,2,0.000,ALERT,212.38,302.07,59.986,1473586204,"201051344000868","219011344069620",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,543646.4,543646.4,204,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586237,988867.00
09/11/2016 05:30,2,0.000,ALERT,211.93,301.17,59.981,1473586204,"274151322000095","219011344069620",0.00,13.00,0,298.47,305.98,0.0,0.0,0.000,850818.6,850818.6,205,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473586239,988868.00
09/11/2016 05:30,2,0.000,ALERT,212.16,301.77,60.012,1473586204,"201051344000988","219011344069620",0.00,14.00,0,295.46,302.68,0.0,0.0,0.000,528210.6,528210.6,201,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586240,988869.00
09/11/2016 05:30,2,0.000,ALERT,212.38,299.97,59.981,1473586204,"201051344001025","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,553977.9,553977.9,204,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586242,988870.00
09/11/2016 05:30,2,0.000,ALERT,212.38,301.77,60.012,1473586204,"201051344000458","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,551007.1,551007.1,205,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586244,988871.00
09/11/2016 05:30,2,0.000,ALERT,213.06,301.77,59.991,1473586204,"201051344000853","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,550279.0,550279.0,204,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473586246,988872.00
09/11/2016 05:30,2,0.000,ALERT,212.83,300.87,59.991,1473586204,"201051344000685","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,553138.9,553138.9,205,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473586248,988873.00
09/11/2016 05:30,2,0.000,ALERT,212.61,299.97,59.986,1473586204,"201051344000917","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,550102.2,550102.2,205,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586249,988874.00
09/11/2016 05:30,2,0.000,ALERT,212.83,300.87,59.981,1473586204,"201051344001145","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,555304.3,555304.3,205,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586251,988875.00
09/11/2016 05:30,2,0.000,ALERT,212.83,299.97,59.981,1473586204,"201051344000651","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,548356.1,548356.1,204,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586253,988876.00
09/11/2016 05:30,2,0.000,ALERT,211.70,299.97,59.991,1473586204,"274151322000088","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,775212.8,775212.8,206,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586255,988877.00
09/11/2016 05:30,2,0.000,ALERT,212.38,299.97,59.981,1473586204,"274151322000068","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,668520.2,668520.2,211,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586257,988878.00
09/11/2016 05:30,2,0.000,ALERT,212.38,300.57,59.986,1473586204,"201051344001135","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,544508.4,544508.4,204,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473586258,988879.00
09/11/2016 05:30,2,0.000,ALERT,212.16,302.37,59.986,1473586204,"201051344000594","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,555404.3,555404.3,204,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473586260,988880.00
09/11/2016 05:30,2,0.000,ALERT,212.83,300.27,59.986,1473586204,"201051344001203","219011344069620",0.00,13.30,0,298.47,303.88,0.0,0.0,0.000,552668.2,552668.2,205,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586262,988881.00
09/11/2016 05:30,2,0.000,ALERT,211.70,300.87,59.970,1473586204,"274151322000054","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,791196.0,791196.0,204,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586264,988882.00
09/11/2016 05:30,2,0.000,ALERT,212.61,301.17,59.991,1473586204,"201051344000867","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,542713.5,542713.5,204,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586266,988883.00
09/11/2016 05:30,2,0.000,ALERT,212.61,300.57,59.986,1473586204,"201051344001093","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,549478.4,549478.4,205,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586267,988884.00
09/11/2016 05:30,2,0.000,ALERT,212.38,301.47,59.986,1473586204,"201051344000900","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,559446.6,559446.6,204,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586270,988885.00
09/11/2016 05:30,2,0.000,ALERT,212.61,300.87,59.986,1473586204,"201051344000648","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,548312.4,548312.4,204,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473586271,988886.00
09/11/2016 05:30,2,0.000,ALERT,212.38,302.07,59.959,1473586204,"201051344000569","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,559490.5,559490.5,204,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586273,988887.00
09/11/2016 05:30,2,0.000,ALERT,212.38,301.47,59.986,1473586204,"201051344000983","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,551913.4,551913.4,204,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586275,988888.00
09/11/2016 05:30,2,0.000,ALERT,212.38,301.47,59.991,1473586204,"201051344001158","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,543728.8,543728.8,204,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586277,988889.00
09/11/2016 05:30,2,0.000,ALERT,212.83,302.07,59.981,1473586204,"201051344000576","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,551253.8,551253.8,204,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586279,988890.00
09/11/2016 05:30,2,0.000,ALERT,212.16,299.67,59.975,1473586204,"274151322000087","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,763377.8,763377.8,207,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473586280,988891.00
09/11/2016 05:45,2,0.000,ALERT,212.61,301.17,59.981,1473587104,"201051344000645","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,550738.4,550738.4,206,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473587105,988892.00
09/11/2016 05:45,2,0.000,ALERT,211.93,300.27,59.975,1473587104,"274151322000085","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,790986.9,790986.9,208,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587107,988893.00
09/11/2016 05:45,2,0.000,ALERT,212.83,300.87,59.986,1473587104,"201051344000633","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,542307.5,542307.5,206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587109,988894.00
09/11/2016 05:45,2,0.000,ALERT,212.38,301.17,59.975,1473587104,"201051344000469","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,544845.7,544845.7,206,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473587111,988895.00
09/11/2016 05:45,2,0.000,ALERT,212.38,300.57,60.002,1473587104,"201051344000646","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,545477.9,545477.9,206,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587113,988896.00
09/11/2016 05:45,2,0.000,ALERT,211.70,300.57,59.991,1473587104,"274151322000052","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,812698.9,812698.9,206,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587114,988897.00
09/11/2016 05:45,2,0.000,ALERT,213.06,300.87,59.975,1473587104,"201051344000585","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,555280.0,555280.0,207,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473587116,988898.00
09/11/2016 05:45,2,0.000,ALERT,212.61,301.17,59.986,1473587104,"201051344001230","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,548537.3,548537.3,207,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587118,988899.00
09/11/2016 05:45,2,0.000,ALERT,213.29,301.77,59.986,1473587104,"201051344000582","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,541292.7,541292.7,206,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587120,988900.00
09/11/2016 05:45,2,0.000,ALERT,212.38,300.57,59.944,1473587104,"201051344000955","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,555189.4,555189.4,206,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473587122,988901.00
09/11/2016 05:45,2,0.000,ALERT,211.93,299.37,59.991,1473587104,"274151322000094","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,668092.7,668092.7,212,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587124,988902.00
09/11/2016 05:45,2,0.000,ALERT,212.16,301.77,59.981,1473587104,"201051344000579","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,559165.5,559165.5,206,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587125,988903.00
09/11/2016 05:45,2,0.000,ALERT,212.61,301.17,59.938,1473587104,"201051344000890","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,552455.4,552455.4,206,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473587127,988904.00
09/11/2016 05:45,2,0.000,ALERT,212.83,300.57,59.975,1473587104,"201051344000438","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,553913.2,553913.2,206,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473587129,988905.00
09/11/2016 05:45,2,0.000,ALERT,212.83,300.27,59.981,1473587104,"201051344000417","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,545084.9,545084.9,206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587131,988906.00
09/11/2016 05:45,2,0.000,ALERT,211.93,300.87,59.970,1473587104,"274151322000083","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,805322.0,805322.0,207,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587132,988907.00
09/11/2016 05:45,2,0.000,ALERT,212.38,300.57,59.970,1473587104,"274151322000076","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,859482.7,859482.7,207,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587134,988908.00
09/11/2016 05:45,2,0.000,ALERT,212.16,302.07,59.981,1473587104,"201051344000868","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,543646.4,543646.4,206,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587136,988909.00
09/11/2016 05:45,2,0.000,ALERT,211.93,301.17,59.938,1473587104,"274151322000095","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,850818.6,850818.6,207,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587138,988910.00
09/11/2016 05:45,2,0.000,ALERT,212.16,301.17,59.981,1473587104,"201051344000988","219011344069620",0.00,14.30,0,297.26,302.98,0.0,0.0,0.000,528210.6,528210.6,203,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473587140,988911.00
09/11/2016 05:45,2,0.000,ALERT,212.61,299.97,59.975,1473587104,"201051344001025","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,553977.9,553977.9,206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587142,988912.00
09/11/2016 05:45,2,0.000,ALERT,212.16,301.47,59.981,1473587104,"201051344000458","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,551007.1,551007.1,207,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587143,988913.00
09/11/2016 05:45,2,0.000,ALERT,212.83,301.47,59.986,1473587104,"201051344000853","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,550279.0,550279.0,206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587145,988914.00
09/11/2016 05:45,2,0.000,ALERT,213.06,300.87,59.991,1473587104,"201051344000685","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,553138.9,553138.9,207,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587147,988915.00
09/11/2016 05:45,2,0.000,ALERT,213.06,300.27,59.986,1473587104,"201051344000917","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,550102.2,550102.2,207,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587149,988916.00
09/11/2016 05:45,2,0.000,ALERT,213.29,301.17,60.012,1473587104,"201051344001145","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,555304.3,555304.3,207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587151,988917.00
09/11/2016 05:45,2,0.000,ALERT,212.83,299.97,59.975,1473587104,"201051344000651","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,548356.1,548356.1,206,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587152,988918.00
09/11/2016 05:45,2,0.000,ALERT,211.48,299.97,59.975,1473587104,"274151322000088","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,775212.8,775212.8,208,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587154,988919.00
09/11/2016 05:45,2,0.000,ALERT,212.61,299.37,59.986,1473587104,"274151322000068","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,668520.2,668520.2,213,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587156,988920.00
09/11/2016 05:45,2,0.000,ALERT,212.61,300.87,60.012,1473587104,"201051344001135","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,544508.4,544508.4,206,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473587158,988921.00
09/11/2016 05:45,2,0.000,ALERT,212.16,302.07,59.996,1473587104,"201051344000594","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,555404.3,555404.3,206,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587160,988922.00
09/11/2016 05:45,2,0.000,ALERT,212.83,300.57,59.954,1473587104,"201051344001203","219011344069620",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,552668.2,552668.2,207,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587162,988923.00
09/11/2016 05:45,2,0.000,ALERT,211.70,300.57,59.975,1473587104,"274151322000054","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,791196.0,791196.0,206,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587164,988924.00
09/11/2016 05:45,2,0.000,ALERT,212.61,301.17,59.981,1473587104,"201051344000867","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,542713.5,542713.5,206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587166,988925.00
09/11/2016 05:45,2,0.000,ALERT,212.83,300.87,59.954,1473587104,"201051344001093","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,549478.4,549478.4,207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473587167,988926.00
09/11/2016 05:45,2,0.000,ALERT,212.38,301.47,59.949,1473587104,"201051344000900","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,559446.6,559446.6,206,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587169,988927.00
09/11/2016 05:45,2,0.000,ALERT,212.61,300.87,59.986,1473587104,"201051344000648","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,548312.4,548312.4,206,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473587171,988928.00
09/11/2016 05:45,2,0.000,ALERT,212.38,302.07,59.981,1473587104,"201051344000569","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,559490.5,559490.5,206,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587173,988929.00
09/11/2016 05:45,2,0.000,ALERT,212.61,302.07,59.986,1473587104,"201051344000983","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,551913.4,551913.4,206,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587174,988930.00
09/11/2016 05:45,2,0.000,ALERT,212.38,301.17,59.986,1473587104,"201051344001158","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,543728.8,543728.8,206,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587176,988931.00
09/11/2016 05:45,2,0.000,ALERT,212.83,302.07,59.981,1473587104,"201051344000576","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,551253.8,551253.8,206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473587178,988932.00
09/11/2016 05:45,2,0.000,ALERT,212.16,299.97,59.981,1473587104,"274151322000087","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,763377.8,763377.8,209,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473587180,988933.00
09/11/2016 06:00,2,0.000,ALERT,212.61,300.87,60.007,1473588003,"201051344000645","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,550738.4,550738.4,208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588005,988934.00
09/11/2016 06:00,2,0.000,ALERT,212.16,300.27,60.002,1473588003,"274151322000085","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,790986.9,790986.9,210,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588007,988935.00
09/11/2016 06:00,2,0.000,ALERT,212.83,300.57,60.028,1473588003,"201051344000633","219011344069620",0.00,13.70,0,296.96,302.68,0.0,0.0,0.000,542307.5,542307.5,208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588009,988936.00
09/11/2016 06:00,2,0.000,ALERT,212.38,300.87,60.007,1473588003,"201051344000469","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,544845.7,544845.7,208,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588010,988937.00
09/11/2016 06:00,2,0.000,ALERT,212.16,300.57,60.023,1473588003,"201051344000646","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,545477.9,545477.9,208,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588012,988938.00
09/11/2016 06:00,2,0.000,ALERT,211.70,301.17,60.007,1473588003,"274151322000052","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,812698.9,812698.9,208,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588014,988939.00
09/11/2016 06:00,2,0.000,ALERT,212.61,300.87,60.012,1473588003,"201051344000585","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,555280.0,555280.0,209,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588016,988940.00
09/11/2016 06:00,2,0.000,ALERT,212.38,301.17,60.002,1473588003,"201051344001230","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,548537.3,548537.3,209,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588018,988941.00
09/11/2016 06:00,2,0.000,ALERT,213.06,301.47,60.007,1473588003,"201051344000582","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,541292.7,541292.7,208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588020,988942.00
09/11/2016 06:00,2,0.000,ALERT,212.16,300.57,59.996,1473588003,"201051344000955","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,555189.4,555189.4,208,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588021,988943.00
09/11/2016 06:00,2,0.000,ALERT,212.16,299.67,60.007,1473588003,"274151322000094","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,668092.7,668092.7,214,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588023,988944.00
09/11/2016 06:00,2,0.000,ALERT,212.38,301.77,60.018,1473588003,"201051344000579","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,559165.5,559165.5,208,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588025,988945.00
09/11/2016 06:00,2,0.000,ALERT,212.38,301.17,60.002,1473588003,"201051344000890","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,552455.4,552455.4,208,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588027,988946.00
09/11/2016 06:00,2,0.000,ALERT,212.61,300.57,59.986,1473588003,"201051344000438","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,553913.2,553913.2,208,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588028,988947.00
