ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 06:00,2,0.000,ALERT,212.61,300.27,59.996,1473588003,"201051344000417","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,545084.9,545084.9,208,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588030,988948.00
09/11/2016 06:00,2,0.000,ALERT,211.93,300.27,59.986,1473588003,"274151322000083","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,805322.0,805322.0,209,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588032,988949.00
09/11/2016 06:00,2,0.000,ALERT,212.61,300.57,59.996,1473588003,"274151322000076","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,859482.7,859482.7,209,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588034,988950.00
09/11/2016 06:00,2,0.000,ALERT,212.38,301.77,59.991,1473588003,"201051344000868","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,543646.4,543646.4,208,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588036,988951.00
09/11/2016 06:00,2,0.000,ALERT,211.93,301.17,59.996,1473588003,"274151322000095","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,850818.6,850818.6,209,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588038,988952.00
09/11/2016 06:00,2,0.000,ALERT,212.16,300.87,59.991,1473588003,"201051344000988","219011344069620",0.00,14.70,0,296.06,302.68,0.0,0.0,0.000,528210.6,528210.6,205,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588040,988953.00
09/11/2016 06:00,2,0.000,ALERT,212.38,299.97,60.028,1473588003,"201051344001025","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,553977.9,553977.9,208,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588041,988954.00
09/11/2016 06:00,2,0.000,ALERT,212.38,301.17,59.986,1473588003,"201051344000458","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,551007.1,551007.1,209,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588043,988955.00
09/11/2016 06:00,2,0.000,ALERT,212.83,300.87,60.018,1473588003,"201051344000853","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,550279.0,550279.0,208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588045,988956.00
09/11/2016 06:00,2,0.000,ALERT,213.06,300.87,59.944,1473588003,"201051344000685","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,553138.9,553138.9,209,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588047,988957.00
09/11/2016 06:00,2,0.000,ALERT,212.61,300.27,59.981,1473588003,"201051344000917","219011344069620",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,550102.2,550102.2,209,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588048,988958.00
09/11/2016 06:00,2,0.000,ALERT,212.83,301.17,59.986,1473588003,"201051344001145","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,555304.3,555304.3,209,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588050,988959.00
09/11/2016 06:00,2,0.000,ALERT,212.83,299.97,59.981,1473588003,"201051344000651","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,548356.1,548356.1,208,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588052,988960.00
09/11/2016 06:00,2,0.000,ALERT,211.48,299.97,59.986,1473588003,"274151322000088","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,775212.8,775212.8,210,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588054,988961.00
09/11/2016 06:00,2,0.000,ALERT,212.38,299.37,59.981,1473588003,"274151322000068","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,668520.2,668520.2,215,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588056,988962.00
09/11/2016 06:00,2,0.000,ALERT,212.16,300.57,59.981,1473588003,"201051344001135","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,544508.4,544508.4,208,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588058,988963.00
09/11/2016 06:00,2,0.000,ALERT,211.93,301.47,59.996,1473588003,"201051344000594","219011344069620",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,555404.3,555404.3,208,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588059,988964.00
09/11/2016 06:00,2,0.000,ALERT,212.61,300.27,59.975,1473588003,"201051344001203","219011344069620",0.00,14.00,0,297.87,303.88,0.0,0.0,0.000,552668.2,552668.2,209,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588061,988965.00
09/11/2016 06:00,2,0.000,ALERT,211.70,300.87,59.981,1473588003,"274151322000054","219011344069620",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,791196.0,791196.0,208,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588063,988966.00
09/11/2016 06:00,2,0.000,ALERT,212.38,300.57,59.959,1473588003,"201051344000867","219011344069620",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,542713.5,542713.5,208,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588065,988967.00
09/11/2016 06:00,2,0.000,ALERT,212.38,300.57,59.975,1473588003,"201051344001093","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,549478.4,549478.4,209,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588067,988968.00
09/11/2016 06:00,2,0.000,ALERT,212.16,300.87,59.981,1473588003,"201051344000900","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,559446.6,559446.6,208,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588068,988969.00
09/11/2016 06:00,2,0.000,ALERT,212.38,300.27,60.018,1473588003,"201051344000648","219011344069620",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,548312.4,548312.4,208,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588070,988970.00
09/11/2016 06:00,2,0.000,ALERT,212.16,301.47,59.981,1473588003,"201051344000569","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,559490.5,559490.5,208,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588072,988971.00
09/11/2016 06:00,2,0.000,ALERT,212.16,301.17,60.007,1473588003,"201051344000983","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,551913.4,551913.4,208,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588074,988972.00
09/11/2016 06:00,2,0.000,ALERT,212.38,300.57,59.981,1473588003,"201051344001158","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,543728.8,543728.8,208,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588076,988973.00
09/11/2016 06:00,2,0.000,ALERT,212.61,301.47,59.970,1473588003,"201051344000576","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,551253.8,551253.8,208,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588078,988974.00
09/11/2016 06:00,2,0.000,ALERT,212.16,300.27,59.970,1473588003,"274151322000087","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,763377.8,763377.8,211,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588080,988975.00
09/11/2016 06:15,2,0.000,ALERT,212.61,301.17,59.996,1473588903,"201051344000645","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,550738.4,550738.4,210,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588905,988976.00
09/11/2016 06:15,2,0.000,ALERT,211.93,300.27,59.986,1473588903,"274151322000085","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,790986.9,790986.9,212,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588907,988977.00
09/11/2016 06:15,2,0.000,ALERT,212.83,300.87,59.996,1473588903,"201051344000633","219011344069620",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,542307.5,542307.5,210,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588909,988978.00
09/11/2016 06:15,2,0.000,ALERT,212.38,300.87,59.986,1473588903,"201051344000469","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,544845.7,544845.7,210,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588910,988979.00
09/11/2016 06:15,2,0.000,ALERT,212.38,300.57,59.986,1473588903,"201051344000646","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,545477.9,545477.9,210,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588912,988980.00
09/11/2016 06:15,2,0.000,ALERT,211.70,300.27,59.975,1473588903,"274151322000052","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,812698.9,812698.9,210,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588914,988981.00
09/11/2016 06:15,2,0.000,ALERT,212.83,300.87,59.991,1473588903,"201051344000585","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,555280.0,555280.0,211,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588916,988982.00
09/11/2016 06:15,2,0.000,ALERT,212.38,300.87,59.986,1473588903,"201051344001230","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,548537.3,548537.3,211,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588918,988983.00
09/11/2016 06:15,2,0.000,ALERT,213.06,301.47,59.986,1473588903,"201051344000582","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,541292.7,541292.7,210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588919,988984.00
09/11/2016 06:15,2,0.000,ALERT,212.38,300.87,59.991,1473588903,"201051344000955","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,555189.4,555189.4,210,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588921,988985.00
09/11/2016 06:15,2,0.000,ALERT,211.93,299.67,60.028,1473588903,"274151322000094","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,668092.7,668092.7,216,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588923,988986.00
09/11/2016 06:15,2,0.000,ALERT,212.38,301.77,59.959,1473588903,"201051344000579","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,559165.5,559165.5,210,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588925,988987.00
09/11/2016 06:15,2,0.000,ALERT,211.48,299.67,59.996,1473588903,"201051344000890","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,552455.4,552455.4,210,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588926,988988.00
09/11/2016 06:15,2,0.000,ALERT,211.93,299.97,59.981,1473588903,"201051344000438","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,553913.2,553913.2,210,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588928,988989.00
09/11/2016 06:15,2,0.000,ALERT,212.38,299.67,59.991,1473588903,"201051344000417","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,545084.9,545084.9,210,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588930,988990.00
09/11/2016 06:15,2,0.000,ALERT,211.48,299.37,60.007,1473588903,"274151322000083","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,805322.0,805322.0,211,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588932,988991.00
09/11/2016 06:15,2,0.000,ALERT,212.16,299.97,59.991,1473588903,"274151322000076","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,859482.7,859482.7,211,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588934,988992.00
09/11/2016 06:15,2,0.000,ALERT,212.16,301.77,59.986,1473588903,"201051344000868","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,543646.4,543646.4,210,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588935,988993.00
09/11/2016 06:15,2,0.000,ALERT,211.70,300.87,59.986,1473588903,"274151322000095","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,850818.6,850818.6,211,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588937,988994.00
09/11/2016 06:15,2,0.000,ALERT,212.16,301.17,59.986,1473588903,"201051344000988","219011344069620",0.00,14.70,0,296.06,302.37,0.0,0.0,0.000,528210.6,528210.6,207,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588939,988995.00
09/11/2016 06:15,2,0.000,ALERT,212.61,299.97,59.981,1473588903,"201051344001025","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,553977.9,553977.9,210,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588941,988996.00
09/11/2016 06:15,2,0.000,ALERT,212.16,301.47,60.007,1473588903,"201051344000458","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,551007.1,551007.1,211,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588943,988997.00
09/11/2016 06:15,2,0.000,ALERT,212.83,301.17,60.002,1473588903,"201051344000853","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,550279.0,550279.0,210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588945,988998.00
09/11/2016 06:15,2,0.000,ALERT,213.06,300.57,60.023,1473588903,"201051344000685","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,553138.9,553138.9,211,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588947,988999.00
09/11/2016 06:15,2,0.000,ALERT,212.61,299.97,60.007,1473588903,"201051344000917","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,550102.2,550102.2,211,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588948,989000.00
09/11/2016 06:15,2,0.000,ALERT,212.83,300.87,59.954,1473588903,"201051344001145","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,555304.3,555304.3,211,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588950,989001.00
09/11/2016 06:15,2,0.000,ALERT,212.83,299.97,59.991,1473588903,"201051344000651","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,548356.1,548356.1,210,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588952,989002.00
09/11/2016 06:15,2,0.000,ALERT,211.48,299.67,59.986,1473588903,"274151322000088","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,775212.8,775212.8,212,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588954,989003.00
09/11/2016 06:15,2,0.000,ALERT,212.38,299.37,59.986,1473588903,"274151322000068","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,668520.2,668520.2,217,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588956,989004.00
09/11/2016 06:15,2,0.000,ALERT,212.38,300.57,59.986,1473588903,"201051344001135","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,544508.4,544508.4,210,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588957,989005.00
09/11/2016 06:15,2,0.000,ALERT,211.93,301.77,59.986,1473588903,"201051344000594","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,555404.3,555404.3,210,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588959,989006.00
09/11/2016 06:15,2,0.000,ALERT,212.61,300.27,59.975,1473588903,"201051344001203","219011344069620",0.00,14.30,0,298.17,303.88,0.0,0.0,0.000,552668.2,552668.2,211,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588961,989007.00
09/11/2016 06:15,2,0.000,ALERT,211.93,299.97,59.986,1473588903,"274151322000054","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,791196.0,791196.0,210,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588963,989008.00
09/11/2016 06:15,2,0.000,ALERT,212.61,300.87,59.965,1473588903,"201051344000867","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,542713.5,542713.5,210,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473588964,989009.00
09/11/2016 06:15,2,0.000,ALERT,212.83,300.87,59.981,1473588903,"201051344001093","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,549478.4,549478.4,211,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588966,989010.00
09/11/2016 06:15,2,0.000,ALERT,212.16,301.17,59.981,1473588903,"201051344000900","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,559446.6,559446.6,210,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588968,989011.00
09/11/2016 06:15,2,0.000,ALERT,212.38,300.57,59.996,1473588903,"201051344000648","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,548312.4,548312.4,210,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588970,989012.00
09/11/2016 06:15,2,0.000,ALERT,212.38,301.77,59.996,1473588903,"201051344000569","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,559490.5,559490.5,210,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588972,989013.00
09/11/2016 06:15,2,0.000,ALERT,212.38,301.47,60.007,1473588903,"201051344000983","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,551913.4,551913.4,210,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588973,989014.00
09/11/2016 06:15,2,0.000,ALERT,212.38,300.87,60.007,1473588903,"201051344001158","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,543728.8,543728.8,210,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588975,989015.00
09/11/2016 06:15,2,0.000,ALERT,212.83,301.77,60.002,1473588903,"201051344000576","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,551253.8,551253.8,210,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588977,989016.00
09/11/2016 06:15,2,0.000,ALERT,211.93,299.07,60.023,1473588903,"274151322000087","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,763377.8,763377.8,213,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473588979,989017.00
09/11/2016 06:30,2,0.000,ALERT,212.61,301.17,59.975,1473589803,"201051344000645","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,550738.4,550738.4,212,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473589805,989018.00
09/11/2016 06:30,2,0.000,ALERT,211.93,300.57,59.970,1473589803,"274151322000085","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,790986.9,790986.9,214,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473589807,989019.00
09/11/2016 06:30,2,0.000,ALERT,212.83,301.47,59.933,1473589803,"201051344000633","219011344069620",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,542307.5,542307.5,212,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473589808,989020.00
09/11/2016 06:30,2,0.000,ALERT,212.38,301.47,59.970,1473589803,"201051344000469","219011344069620",0.00,14.00,0,297.57,302.68,0.0,0.0,0.000,544845.7,544845.7,212,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589810,989021.00
09/11/2016 06:30,2,0.000,ALERT,212.38,300.87,59.965,1473589803,"201051344000646","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,545477.9,545477.9,212,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473589812,989022.00
09/11/2016 06:30,2,0.000,ALERT,211.48,300.87,59.970,1473589803,"274151322000052","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,812698.9,812698.9,212,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473589814,989023.00
09/11/2016 06:30,2,0.000,ALERT,212.83,301.17,59.922,1473589803,"201051344000585","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,555280.0,555280.0,213,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589816,989024.00
09/11/2016 06:30,2,0.000,ALERT,212.61,301.47,59.959,1473589803,"201051344001230","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,548537.3,548537.3,213,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589818,989025.00
09/11/2016 06:30,2,0.000,ALERT,213.06,301.77,59.965,1473589803,"201051344000582","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,541292.7,541292.7,212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589820,989026.00
09/11/2016 06:30,2,0.000,ALERT,212.16,300.87,59.965,1473589803,"201051344000955","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,555189.4,555189.4,212,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589821,989027.00
09/11/2016 06:30,2,0.000,ALERT,211.93,299.67,59.959,1473589803,"274151322000094","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,668092.7,668092.7,218,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589823,989028.00
09/11/2016 06:30,2,0.000,ALERT,212.38,301.77,59.938,1473589803,"201051344000579","219011344069620",0.00,14.70,0,297.87,303.28,0.0,0.0,0.000,559165.5,559165.5,212,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589825,989029.00
09/11/2016 06:30,2,0.000,ALERT,212.61,301.47,59.949,1473589803,"201051344000890","219011344069620",0.00,14.70,0,297.57,302.98,0.0,0.0,0.000,552455.4,552455.4,212,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589827,989030.00
09/11/2016 06:30,2,0.000,ALERT,212.83,300.87,59.965,1473589803,"201051344000438","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,553913.2,553913.2,212,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589829,989031.00
09/11/2016 06:30,2,0.000,ALERT,212.83,300.57,59.965,1473589803,"201051344000417","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,545084.9,545084.9,212,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473589830,989032.00
09/11/2016 06:30,2,0.000,ALERT,211.93,300.27,59.959,1473589803,"274151322000083","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,805322.0,805322.0,213,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589832,989033.00
09/11/2016 06:30,2,0.000,ALERT,212.16,300.27,59.959,1473589803,"274151322000076","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,859482.7,859482.7,213,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473589834,989034.00
09/11/2016 06:30,2,0.000,ALERT,212.16,302.07,59.959,1473589803,"201051344000868","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,543646.4,543646.4,212,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589836,989035.00
09/11/2016 06:30,2,0.000,ALERT,211.70,301.17,59.959,1473589803,"274151322000095","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,850818.6,850818.6,213,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589838,989036.00
09/11/2016 06:30,2,0.000,ALERT,212.16,301.17,59.965,1473589803,"201051344000988","219011344069620",0.00,15.00,0,295.76,302.68,0.0,0.0,0.000,528210.6,528210.6,209,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473589839,989037.00
09/11/2016 06:30,2,0.000,ALERT,212.61,300.27,59.965,1473589803,"201051344001025","219011344069620",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,553977.9,553977.9,212,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589841,989038.00
09/11/2016 06:30,2,0.000,ALERT,212.16,301.47,59.959,1473589803,"201051344000458","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,551007.1,551007.1,213,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589843,989039.00
09/11/2016 06:30,2,0.000,ALERT,212.83,301.17,59.959,1473589803,"201051344000853","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,550279.0,550279.0,212,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473589845,989040.00
09/11/2016 06:30,2,0.000,ALERT,213.06,300.87,59.970,1473589803,"201051344000685","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,553138.9,553138.9,213,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589847,989041.00
09/11/2016 06:30,2,0.000,ALERT,212.83,300.57,59.970,1473589803,"201051344000917","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,550102.2,550102.2,213,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589848,989042.00
09/11/2016 06:30,2,0.000,ALERT,213.06,301.17,59.965,1473589803,"201051344001145","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,555304.3,555304.3,213,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589850,989043.00
09/11/2016 06:30,2,0.000,ALERT,212.83,300.27,59.949,1473589803,"201051344000651","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,548356.1,548356.1,212,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589852,989044.00
09/11/2016 06:30,2,0.000,ALERT,211.25,300.27,59.970,1473589803,"274151322000088","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,775212.8,775212.8,214,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589854,989045.00
09/11/2016 06:30,2,0.000,ALERT,212.16,299.07,59.933,1473589803,"274151322000068","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,668520.2,668520.2,219,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589856,989046.00
09/11/2016 06:30,2,0.000,ALERT,212.38,300.57,59.965,1473589803,"201051344001135","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,544508.4,544508.4,212,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473589858,989047.00
09/11/2016 06:30,2,0.000,ALERT,211.93,301.77,59.959,1473589803,"201051344000594","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,555404.3,555404.3,212,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589859,989048.00
09/11/2016 06:30,2,0.000,ALERT,212.83,300.57,59.970,1473589803,"201051344001203","219011344069620",0.00,14.30,0,297.57,303.88,0.0,0.0,0.000,552668.2,552668.2,213,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589861,989049.00
09/11/2016 06:30,2,0.000,ALERT,211.70,300.27,59.965,1473589803,"274151322000054","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,791196.0,791196.0,212,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589863,989050.00
09/11/2016 06:30,2,0.000,ALERT,212.61,300.87,59.965,1473589803,"201051344000867","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,542713.5,542713.5,212,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589865,989051.00
09/11/2016 06:30,2,0.000,ALERT,212.61,300.87,60.007,1473589803,"201051344001093","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,549478.4,549478.4,213,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589866,989052.00
09/11/2016 06:30,2,0.000,ALERT,212.16,301.17,59.965,1473589803,"201051344000900","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,559446.6,559446.6,212,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473589868,989053.00
09/11/2016 06:30,2,0.000,ALERT,212.61,300.57,59.970,1473589803,"201051344000648","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,548312.4,548312.4,212,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473589870,989054.00
09/11/2016 06:30,2,0.000,ALERT,212.16,301.47,59.975,1473589803,"201051344000569","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,559490.5,559490.5,212,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589872,989055.00
09/11/2016 06:30,2,0.000,ALERT,212.16,301.47,59.954,1473589803,"201051344000983","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,551913.4,551913.4,212,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473589874,989056.00
09/11/2016 06:30,2,0.000,ALERT,212.16,300.87,59.965,1473589803,"201051344001158","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,543728.8,543728.8,212,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473589875,989057.00
09/11/2016 06:30,2,0.000,ALERT,212.61,301.77,59.954,1473589803,"201051344000576","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,551253.8,551253.8,212,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589877,989058.00
09/11/2016 06:30,2,0.000,ALERT,211.70,299.07,59.954,1473589803,"274151322000087","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,763377.8,763377.8,215,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473589879,989059.00
09/11/2016 06:45,2,0.000,ALERT,212.38,300.57,59.965,1473590703,"201051344000645","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,550738.4,550738.4,214,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590705,989060.00
09/11/2016 06:45,2,0.000,ALERT,211.70,299.67,59.970,1473590703,"274151322000085","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,790986.9,790986.9,216,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590707,989061.00
09/11/2016 06:45,2,0.000,ALERT,212.61,300.57,59.996,1473590703,"201051344000633","219011344069620",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,542307.5,542307.5,214,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473590708,989062.00
09/11/2016 06:45,2,0.000,ALERT,212.16,300.87,59.970,1473590703,"201051344000469","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,544845.7,544845.7,214,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590710,989063.00
09/11/2016 06:45,2,0.000,ALERT,212.16,300.27,59.965,1473590703,"201051344000646","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,545477.9,545477.9,214,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590712,989064.00
09/11/2016 06:45,2,0.000,ALERT,211.48,299.67,59.959,1473590703,"274151322000052","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,812698.9,812698.9,214,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590714,989065.00
09/11/2016 06:45,2,0.000,ALERT,212.61,300.57,59.970,1473590703,"201051344000585","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,555280.0,555280.0,215,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590716,989066.00
09/11/2016 06:45,2,0.000,ALERT,212.16,300.87,59.975,1473590703,"201051344001230","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,548537.3,548537.3,215,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473590718,989067.00
09/11/2016 06:45,2,0.000,ALERT,212.83,301.17,59.944,1473590703,"201051344000582","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,541292.7,541292.7,214,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590720,989068.00
09/11/2016 06:45,2,0.000,ALERT,211.93,300.57,59.944,1473590703,"201051344000955","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,555189.4,555189.4,214,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590721,989069.00
09/11/2016 06:45,2,0.000,ALERT,211.48,299.07,59.991,1473590703,"274151322000094","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,668092.7,668092.7,220,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473590723,989070.00
09/11/2016 06:45,2,0.000,ALERT,212.16,301.47,59.996,1473590703,"201051344000579","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,559165.5,559165.5,214,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473590725,989071.00
09/11/2016 06:45,2,0.000,ALERT,212.16,300.87,59.970,1473590703,"201051344000890","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,552455.4,552455.4,214,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590727,989072.00
09/11/2016 06:45,2,0.000,ALERT,212.38,300.27,59.944,1473590703,"201051344000438","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,553913.2,553913.2,214,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590729,989073.00
09/11/2016 06:45,2,0.000,ALERT,212.38,299.67,60.002,1473590703,"201051344000417","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,545084.9,545084.9,214,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590730,989074.00
09/11/2016 06:45,2,0.000,ALERT,211.48,299.97,59.938,1473590703,"274151322000083","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,805322.0,805322.0,215,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590732,989075.00
09/11/2016 06:45,2,0.000,ALERT,212.16,299.67,59.944,1473590703,"274151322000076","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,859482.7,859482.7,215,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590734,989076.00
09/11/2016 06:45,2,0.000,ALERT,211.93,301.77,59.959,1473590703,"201051344000868","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,543646.4,543646.4,214,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473590736,989077.00
09/11/2016 06:45,2,0.000,ALERT,211.48,300.87,59.954,1473590703,"274151322000095","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,850818.6,850818.6,215,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473590738,989078.00
09/11/2016 06:45,2,0.000,ALERT,211.93,300.87,59.965,1473590703,"201051344000988","219011344069620",0.00,15.00,0,296.36,302.37,0.0,0.0,0.000,528210.6,528210.6,211,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590739,989079.00
09/11/2016 06:45,2,0.000,ALERT,212.16,299.67,59.959,1473590703,"201051344001025","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,553977.9,553977.9,214,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590741,989080.00
09/11/2016 06:45,2,0.000,ALERT,211.93,301.17,59.965,1473590703,"201051344000458","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,551007.1,551007.1,215,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590743,989081.00
09/11/2016 06:45,2,0.000,ALERT,212.61,300.87,59.975,1473590703,"201051344000853","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,550279.0,550279.0,214,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590745,989082.00
09/11/2016 06:45,2,0.000,ALERT,212.61,300.57,59.970,1473590703,"201051344000685","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,553138.9,553138.9,215,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590747,989083.00
09/11/2016 06:45,2,0.000,ALERT,212.61,299.97,59.981,1473590703,"201051344000917","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,550102.2,550102.2,215,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590748,989084.00
09/11/2016 06:45,2,0.000,ALERT,212.61,300.87,59.975,1473590703,"201051344001145","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,555304.3,555304.3,215,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590750,989085.00
09/11/2016 06:45,2,0.000,ALERT,212.38,299.67,59.965,1473590703,"201051344000651","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,548356.1,548356.1,214,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590752,989086.00
09/11/2016 06:45,2,0.000,ALERT,211.25,299.97,59.970,1473590703,"274151322000088","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,775212.8,775212.8,216,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590754,989087.00
09/11/2016 06:45,2,0.000,ALERT,212.16,299.07,59.965,1473590703,"274151322000068","219011344069620",0.00,15.50,0,297.57,300.27,0.0,0.0,0.000,668520.2,668520.2,221,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590756,989088.00
09/11/2016 06:45,2,0.000,ALERT,212.16,300.27,59.975,1473590703,"201051344001135","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,544508.4,544508.4,214,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590757,989089.00
09/11/2016 06:45,2,0.000,ALERT,211.70,301.47,59.965,1473590703,"201051344000594","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,555404.3,555404.3,214,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590759,989090.00
09/11/2016 06:45,2,0.000,ALERT,212.38,300.27,59.975,1473590703,"201051344001203","219011344069620",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,552668.2,552668.2,215,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590761,989091.00
09/11/2016 06:45,2,0.000,ALERT,211.48,300.27,59.986,1473590703,"274151322000054","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,791196.0,791196.0,214,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590763,989092.00
09/11/2016 06:45,2,0.000,ALERT,212.38,300.57,59.975,1473590703,"201051344000867","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,542713.5,542713.5,214,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590764,989093.00
