ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 06:45,2,0.000,ALERT,212.38,300.27,59.970,1473590703,"201051344001093","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,549478.4,549478.4,215,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590766,989094.00
09/11/2016 06:45,2,0.000,ALERT,211.93,300.87,59.970,1473590703,"201051344000900","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,559446.6,559446.6,214,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473590768,989095.00
09/11/2016 06:45,2,0.000,ALERT,212.16,300.27,59.975,1473590703,"201051344000648","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,548312.4,548312.4,214,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590770,989096.00
09/11/2016 06:45,2,0.000,ALERT,212.16,301.47,59.986,1473590703,"201051344000569","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,559490.5,559490.5,214,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590772,989097.00
09/11/2016 06:45,2,0.000,ALERT,212.16,301.17,59.954,1473590703,"201051344000983","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,551913.4,551913.4,214,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590774,989098.00
09/11/2016 06:45,2,0.000,ALERT,211.93,300.87,59.954,1473590703,"201051344001158","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,543728.8,543728.8,214,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473590776,989099.00
09/11/2016 06:45,2,0.000,ALERT,212.61,301.47,59.954,1473590703,"201051344000576","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,551253.8,551253.8,214,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590778,989100.00
09/11/2016 06:45,2,0.000,ALERT,211.70,299.37,59.975,1473590703,"274151322000087","219011344069620",0.00,15.50,0,297.57,300.87,0.0,0.0,0.000,763377.8,763377.8,217,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473590780,989101.00
09/11/2016 07:00,2,0.000,ALERT,212.16,300.27,59.996,1473591603,"201051344000645","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,550738.4,550738.4,216,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591605,989102.00
09/11/2016 07:00,2,0.000,ALERT,211.48,299.67,59.996,1473591603,"274151322000085","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,790986.9,790986.9,218,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591607,989103.00
09/11/2016 07:00,2,0.000,ALERT,212.38,300.27,59.965,1473591603,"201051344000633","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,542307.5,542307.5,216,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591609,989104.00
09/11/2016 07:00,2,0.000,ALERT,211.70,300.27,59.991,1473591603,"201051344000469","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,544845.7,544845.7,216,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591611,989105.00
09/11/2016 07:00,2,0.000,ALERT,211.70,299.67,59.996,1473591603,"201051344000646","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,545477.9,545477.9,216,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591613,989106.00
09/11/2016 07:00,2,0.000,ALERT,211.03,299.07,59.975,1473591603,"274151322000052","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,812698.9,812698.9,216,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473591614,989107.00
09/11/2016 07:00,2,0.000,ALERT,212.38,299.97,59.944,1473591603,"201051344000585","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,555280.0,555280.0,217,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473591616,989108.00
09/11/2016 07:00,2,0.000,ALERT,212.16,300.27,60.007,1473591603,"201051344001230","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,548537.3,548537.3,217,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591618,989109.00
09/11/2016 07:00,2,0.000,ALERT,212.61,300.57,59.991,1473591603,"201051344000582","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,541292.7,541292.7,216,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591620,989110.00
09/11/2016 07:00,2,0.000,ALERT,211.93,299.97,59.996,1473591603,"201051344000955","219011344069620",0.00,14.70,0,298.77,301.77,0.0,0.0,0.000,555189.4,555189.4,216,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591621,989111.00
09/11/2016 07:00,2,0.000,ALERT,211.48,299.07,59.991,1473591603,"274151322000094","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,668092.7,668092.7,222,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591623,989112.00
09/11/2016 07:00,2,0.000,ALERT,211.70,301.17,59.996,1473591603,"201051344000579","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,559165.5,559165.5,216,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473591625,989113.00
09/11/2016 07:00,2,0.000,ALERT,211.93,300.27,59.996,1473591603,"201051344000890","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,552455.4,552455.4,216,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591627,989114.00
09/11/2016 07:00,2,0.000,ALERT,212.38,299.97,59.996,1473591603,"201051344000438","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,553913.2,553913.2,216,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591629,989115.00
09/11/2016 07:00,2,0.000,ALERT,212.16,299.37,59.991,1473591603,"201051344000417","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,545084.9,545084.9,216,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473591631,989116.00
09/11/2016 07:00,2,0.000,ALERT,211.70,299.97,59.949,1473591603,"274151322000083","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,805322.0,805322.0,217,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591632,989117.00
09/11/2016 07:00,2,0.000,ALERT,212.16,299.67,59.991,1473591603,"274151322000076","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,859482.7,859482.7,217,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591634,989118.00
09/11/2016 07:00,2,0.000,ALERT,211.93,301.77,59.996,1473591603,"201051344000868","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,543646.4,543646.4,216,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473591636,989119.00
09/11/2016 07:00,2,0.000,ALERT,211.70,300.87,59.954,1473591603,"274151322000095","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,850818.6,850818.6,217,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591638,989120.00
09/11/2016 07:00,2,0.000,ALERT,211.70,300.87,60.023,1473591603,"201051344000988","219011344069620",0.00,15.00,0,296.66,302.37,0.0,0.0,0.000,528210.6,528210.6,213,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473591640,989121.00
09/11/2016 07:00,2,0.000,ALERT,211.93,299.07,59.938,1473591603,"201051344001025","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,553977.9,553977.9,216,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473591642,989122.00
09/11/2016 07:00,2,0.000,ALERT,211.93,301.47,60.007,1473591603,"201051344000458","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,551007.1,551007.1,217,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591644,989123.00
09/11/2016 07:00,2,0.000,ALERT,212.61,301.17,59.996,1473591603,"201051344000853","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,550279.0,550279.0,216,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473591646,989124.00
09/11/2016 07:00,2,0.000,ALERT,212.38,299.97,60.002,1473591603,"201051344000685","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,553138.9,553138.9,217,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591647,989125.00
09/11/2016 07:00,2,0.000,ALERT,212.16,299.07,59.996,1473591603,"201051344000917","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,550102.2,550102.2,217,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473591649,989126.00
09/11/2016 07:00,2,0.000,ALERT,212.38,299.97,59.996,1473591603,"201051344001145","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,555304.3,555304.3,217,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591651,989127.00
09/11/2016 07:00,2,0.000,ALERT,212.16,299.07,60.028,1473591603,"201051344000651","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,548356.1,548356.1,216,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591653,989128.00
09/11/2016 07:00,2,0.000,ALERT,211.25,300.27,59.981,1473591603,"274151322000088","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,775212.8,775212.8,218,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591655,989129.00
09/11/2016 07:00,2,0.000,ALERT,212.16,298.77,59.991,1473591603,"274151322000068","219011344069620",0.00,15.50,0,297.26,300.57,0.0,0.0,0.000,668520.2,668520.2,223,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591656,989130.00
09/11/2016 07:00,2,0.000,ALERT,211.93,299.67,60.007,1473591603,"201051344001135","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,544508.4,544508.4,216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591658,989131.00
09/11/2016 07:00,2,0.000,ALERT,211.70,301.47,59.996,1473591603,"201051344000594","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,555404.3,555404.3,216,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591660,989132.00
09/11/2016 07:00,2,0.000,ALERT,212.16,299.37,59.986,1473591603,"201051344001203","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,552668.2,552668.2,217,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591662,989133.00
09/11/2016 07:00,2,0.000,ALERT,211.70,300.27,59.986,1473591603,"274151322000054","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,791196.0,791196.0,216,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473591663,989134.00
09/11/2016 07:00,2,0.000,ALERT,212.16,300.87,60.028,1473591603,"201051344000867","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,542713.5,542713.5,216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591665,989135.00
09/11/2016 07:00,2,0.000,ALERT,212.16,299.67,59.986,1473591603,"201051344001093","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,549478.4,549478.4,217,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591667,989136.00
09/11/2016 07:00,2,0.000,ALERT,211.70,300.87,59.986,1473591603,"201051344000900","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,559446.6,559446.6,216,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591669,989137.00
09/11/2016 07:00,2,0.000,ALERT,212.16,300.57,59.986,1473591603,"201051344000648","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,548312.4,548312.4,216,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591671,989138.00
09/11/2016 07:00,2,0.000,ALERT,212.16,301.77,59.986,1473591603,"201051344000569","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,559490.5,559490.5,216,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591673,989139.00
09/11/2016 07:00,2,0.000,ALERT,211.93,301.47,59.986,1473591603,"201051344000983","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,551913.4,551913.4,216,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591674,989140.00
09/11/2016 07:00,2,0.000,ALERT,211.93,300.87,59.991,1473591603,"201051344001158","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,543728.8,543728.8,216,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591676,989141.00
09/11/2016 07:00,2,0.000,ALERT,212.38,301.47,59.981,1473591603,"201051344000576","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,551253.8,551253.8,216,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591678,989142.00
09/11/2016 07:00,2,0.000,ALERT,211.93,299.67,60.018,1473591603,"274151322000087","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,763377.8,763377.8,219,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473591680,989143.00
09/11/2016 07:15,2,0.000,ALERT,212.83,301.47,60.007,1473592503,"201051344000645","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,550738.4,550738.4,218,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592505,989144.00
09/11/2016 07:15,2,0.000,ALERT,211.93,300.27,60.002,1473592503,"274151322000085","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,790986.9,790986.9,220,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592507,989145.00
09/11/2016 07:15,2,0.000,ALERT,212.83,301.47,60.007,1473592503,"201051344000633","219011344069620",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,542307.5,542307.5,218,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592509,989146.00
09/11/2016 07:15,2,0.000,ALERT,212.38,301.47,60.007,1473592503,"201051344000469","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,544845.7,544845.7,218,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592510,989147.00
09/11/2016 07:15,2,0.000,ALERT,212.16,300.27,60.012,1473592503,"201051344000646","219011344069620",0.00,14.00,0,297.26,304.48,0.0,0.0,0.000,545477.9,545477.9,218,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592512,989148.00
09/11/2016 07:15,2,0.000,ALERT,211.70,300.87,60.002,1473592503,"274151322000052","219011344069620",0.00,15.30,0,297.87,303.28,0.0,0.0,0.000,812698.9,812698.9,218,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592514,989149.00
09/11/2016 07:15,2,0.000,ALERT,212.61,300.57,60.039,1473592503,"201051344000585","219011344069620",0.00,14.70,0,297.26,304.78,0.0,0.0,0.000,555280.0,555280.0,219,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592516,989150.00
09/11/2016 07:15,2,0.000,ALERT,212.38,300.57,60.012,1473592503,"201051344001230","219011344069620",0.00,14.00,0,298.17,305.38,0.0,0.0,0.000,548537.3,548537.3,219,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592517,989151.00
09/11/2016 07:15,2,0.000,ALERT,212.83,301.17,60.002,1473592503,"201051344000582","219011344069620",0.00,14.30,0,298.77,305.38,0.0,0.0,0.000,541292.7,541292.7,218,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592519,989152.00
09/11/2016 07:15,2,0.000,ALERT,212.16,300.27,60.007,1473592503,"201051344000955","219011344069620",0.00,14.30,0,297.57,305.08,0.0,0.0,0.000,555189.4,555189.4,218,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473592521,989153.00
09/11/2016 07:15,2,0.000,ALERT,212.16,299.97,60.002,1473592503,"274151322000094","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,668092.7,668092.7,224,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592523,989154.00
09/11/2016 07:15,2,0.000,ALERT,212.38,302.37,60.007,1473592503,"201051344000579","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,559165.5,559165.5,218,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473592525,989155.00
09/11/2016 07:15,2,0.000,ALERT,212.61,301.17,60.007,1473592503,"201051344000890","219011344069620",0.00,14.30,0,298.17,306.28,0.0,0.0,0.000,552455.4,552455.4,218,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592527,989156.00
09/11/2016 07:15,2,0.000,ALERT,212.83,300.57,60.034,1473592503,"201051344000438","219011344069620",0.00,14.00,0,298.17,305.38,0.0,0.0,0.000,553913.2,553913.2,218,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592529,989157.00
09/11/2016 07:15,2,0.000,ALERT,212.83,299.97,60.007,1473592503,"201051344000417","219011344069620",0.00,14.30,0,297.26,304.48,0.0,0.0,0.000,545084.9,545084.9,218,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473592530,989158.00
09/11/2016 07:15,2,0.000,ALERT,212.16,300.87,60.007,1473592503,"274151322000083","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,805322.0,805322.0,219,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473592532,989159.00
09/11/2016 07:15,2,0.000,ALERT,212.61,299.97,59.981,1473592503,"274151322000076","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,859482.7,859482.7,219,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592534,989160.00
09/11/2016 07:15,2,0.000,ALERT,212.38,302.68,60.012,1473592503,"201051344000868","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,543646.4,543646.4,218,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592536,989161.00
09/11/2016 07:15,2,0.000,ALERT,212.16,301.17,60.002,1473592503,"274151322000095","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,850818.6,850818.6,219,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592538,989162.00
09/11/2016 07:15,2,0.000,ALERT,212.16,301.77,59.986,1473592503,"201051344000988","219011344069620",0.00,14.70,0,296.66,302.68,0.0,0.0,0.000,528210.6,528210.6,215,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592539,989163.00
09/11/2016 07:15,2,0.000,ALERT,212.38,299.97,59.996,1473592503,"201051344001025","219011344069620",0.00,13.70,0,296.96,305.38,0.0,0.0,0.000,553977.9,553977.9,218,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592541,989164.00
09/11/2016 07:15,2,0.000,ALERT,212.38,302.07,60.002,1473592503,"201051344000458","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,551007.1,551007.1,219,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592543,989165.00
09/11/2016 07:15,2,0.000,ALERT,212.83,301.77,60.007,1473592503,"201051344000853","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,550279.0,550279.0,218,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592545,989166.00
09/11/2016 07:15,2,0.000,ALERT,212.83,300.57,60.002,1473592503,"201051344000685","219011344069620",0.00,14.30,0,297.87,305.38,0.0,0.0,0.000,553138.9,553138.9,219,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592547,989167.00
09/11/2016 07:15,2,0.000,ALERT,212.61,299.97,60.012,1473592503,"201051344000917","219011344069620",0.00,15.30,0,296.66,304.18,0.0,0.0,0.000,550102.2,550102.2,219,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592549,989168.00
09/11/2016 07:15,2,0.000,ALERT,212.83,300.87,60.034,1473592503,"201051344001145","219011344069620",0.00,14.30,0,298.17,305.98,0.0,0.0,0.000,555304.3,555304.3,219,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592551,989169.00
09/11/2016 07:15,2,0.000,ALERT,212.61,299.67,60.007,1473592503,"201051344000651","219011344069620",0.00,13.70,0,297.57,304.48,0.0,0.0,0.000,548356.1,548356.1,218,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592552,989170.00
09/11/2016 07:15,2,0.000,ALERT,211.48,300.27,60.007,1473592503,"274151322000088","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,775212.8,775212.8,220,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592554,989171.00
09/11/2016 07:15,2,0.000,ALERT,212.61,299.67,59.996,1473592503,"274151322000068","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,668520.2,668520.2,225,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592556,989172.00
09/11/2016 07:15,2,0.000,ALERT,212.38,300.27,59.986,1473592503,"201051344001135","219011344069620",0.00,14.30,0,297.87,305.38,0.0,0.0,0.000,544508.4,544508.4,218,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473592558,989173.00
09/11/2016 07:15,2,0.000,ALERT,212.16,302.37,59.991,1473592503,"201051344000594","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,555404.3,555404.3,218,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592560,989174.00
09/11/2016 07:15,2,0.000,ALERT,212.61,299.97,59.975,1473592503,"201051344001203","219011344069620",0.00,14.30,0,297.26,306.58,0.0,0.0,0.000,552668.2,552668.2,219,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473592561,989175.00
09/11/2016 07:15,2,0.000,ALERT,211.93,300.87,59.986,1473592503,"274151322000054","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,791196.0,791196.0,218,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592563,989176.00
09/11/2016 07:15,2,0.000,ALERT,212.61,301.47,59.991,1473592503,"201051344000867","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,542713.5,542713.5,218,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473592565,989177.00
09/11/2016 07:15,2,0.000,ALERT,212.61,300.27,59.991,1473592503,"201051344001093","219011344069620",0.00,15.00,0,297.57,304.78,0.0,0.0,0.000,549478.4,549478.4,219,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473592567,989178.00
09/11/2016 07:15,2,0.000,ALERT,212.16,301.47,59.991,1473592503,"201051344000900","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,559446.6,559446.6,218,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592569,989179.00
09/11/2016 07:15,2,0.000,ALERT,212.61,301.17,59.991,1473592503,"201051344000648","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,548312.4,548312.4,218,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473592570,989180.00
09/11/2016 07:15,2,0.000,ALERT,212.38,302.07,59.986,1473592503,"201051344000569","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,559490.5,559490.5,218,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473592572,989181.00
09/11/2016 07:15,2,0.000,ALERT,212.38,302.07,59.986,1473592503,"201051344000983","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,551913.4,551913.4,218,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592574,989182.00
09/11/2016 07:15,2,0.000,ALERT,212.38,301.17,60.039,1473592503,"201051344001158","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,543728.8,543728.8,218,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592576,989183.00
09/11/2016 07:15,2,0.000,ALERT,212.61,302.07,59.996,1473592503,"201051344000576","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,551253.8,551253.8,218,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592578,989184.00
09/11/2016 07:15,2,0.000,ALERT,211.93,300.27,59.996,1473592503,"274151322000087","219011344069620",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,763377.8,763377.8,221,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473592579,989185.00
09/11/2016 07:30,2,0.127,ALERT,213.29,302.07,59.965,1473593404,"201051344000645","219011344069620",23.40,15.00,0,299.67,303.28,3.0,1.0,0.000,550738.4,550738.4,220,0,0,0,L,1122011218,0,121.78,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1473593406,989186.00
09/11/2016 07:30,2,0.062,ALERT,212.16,299.67,59.959,1473593404,"274151322000085","219011344069620",22.05,15.00,0,297.87,301.77,1.4,0.0,0.000,790986.9,790986.9,222,0,0,0,L,1151911521,0,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1473593408,989187.00
09/11/2016 07:30,2,0.146,ALERT,213.29,301.47,59.959,1473593404,"201051344000633","219011344069620",22.07,14.00,0,297.87,302.68,3.3,1.3,0.000,542307.6,542307.6,220,0,0,0,L,1122011218,0,121.78,122.68,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473593409,989188.00
09/11/2016 07:30,2,0.166,ALERT,212.83,301.77,59.938,1473593404,"201051344000469","219011344069620",22.86,14.00,0,298.47,302.98,3.9,1.8,0.000,544845.8,544845.8,220,0,0,0,L,1122011218,0,120.88,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1473593411,989189.00
09/11/2016 07:30,2,0.139,ALERT,212.38,300.27,59.965,1473593404,"201051344000646","219011344069620",21.49,14.00,0,297.87,301.77,3.0,1.0,0.000,545477.9,545477.9,220,0,0,0,L,1122011218,0,122.01,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1473593413,989190.00
09/11/2016 07:30,2,0.090,ALERT,211.93,300.57,59.954,1473593404,"274151322000052","219011344069620",21.61,15.00,0,297.87,302.37,2.0,0.0,0.000,812698.9,812698.9,220,0,0,0,L,1151911521,0,121.33,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1473593415,989191.00
09/11/2016 07:30,2,0.154,ALERT,212.83,300.57,59.970,1473593404,"201051344000585","219011344069620",21.53,14.30,0,297.87,302.37,3.4,1.4,0.000,555280.0,555280.0,221,0,0,0,L,1122011218,0,121.55,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1473593417,989192.00
09/11/2016 07:30,2,0.146,ALERT,212.83,300.87,59.975,1473593404,"201051344001230","219011344069620",20.30,14.00,0,298.77,302.37,3.0,1.0,0.000,548537.4,548537.4,221,0,0,0,L,1122011218,0,122.01,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1473593419,989193.00
09/11/2016 07:30,2,0.146,ALERT,213.29,301.17,59.975,1473593404,"201051344000582","219011344069620",21.51,14.00,0,299.37,302.68,3.2,1.2,0.000,541292.7,541292.7,220,0,0,0,L,1122011218,0,122.01,122.23,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473593421,989194.00
09/11/2016 07:30,2,0.174,ALERT,212.38,300.27,59.975,1473593404,"201051344000955","219011344069620",20.18,14.30,0,298.47,302.07,3.6,1.5,0.000,555189.5,555189.5,220,0,0,0,L,1122011218,0,121.33,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1473593422,989195.00
09/11/2016 07:30,2,0.000,ALERT,212.16,299.37,59.996,1473593404,"274151322000094","219011344069620",39.82,14.70,0,297.57,380.82,0.0,0.0,0.000,668092.7,668092.7,226,0,0,0,L,1151911521,0,121.55,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1473593424,989196.00
09/11/2016 07:30,2,0.180,ALERT,212.61,302.68,59.954,1473593404,"201051344000579","219011344069620",22.62,14.70,0,300.57,304.18,4.1,2.0,0.000,559165.6,559165.6,220,0,0,0,L,1122011218,0,121.33,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1473593426,989197.00
09/11/2016 07:30,2,0.158,ALERT,212.83,300.87,59.970,1473593404,"201051344000890","219011344069620",22.38,14.30,0,298.77,303.28,3.6,1.5,0.000,552455.4,552455.4,220,0,0,0,L,1122011218,0,122.23,121.33,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473593428,989198.00
09/11/2016 07:30,2,0.154,ALERT,212.83,300.27,59.981,1473593404,"201051344000438","219011344069620",21.99,14.00,0,298.47,302.37,3.5,1.4,0.000,553913.3,553913.3,220,0,0,0,L,1122011218,0,122.23,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1473593430,989199.00
09/11/2016 07:30,2,0.199,ALERT,213.06,299.67,59.949,1473593404,"201051344000417","219011344069620",18.98,14.30,0,298.17,301.47,3.9,1.8,0.000,545085.1,545085.1,220,0,0,0,L,1122011218,0,121.78,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1473593432,989200.00
09/11/2016 07:30,2,0.066,ALERT,212.38,300.27,60.002,1473593404,"274151322000083","219011344069620",21.83,14.70,0,298.47,302.37,1.5,0.0,0.000,805322.0,805322.0,221,0,0,0,L,1151911521,0,121.55,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1473593433,989201.00
09/11/2016 07:30,2,0.068,ALERT,212.61,299.97,59.965,1473593404,"274151322000076","219011344069620",22.76,15.00,0,297.87,302.07,1.6,0.0,0.000,859482.7,859482.7,221,0,0,0,L,1151911521,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1473593435,989202.00
09/11/2016 07:30,2,0.154,ALERT,212.61,302.98,59.975,1473593404,"201051344000868","219011344069620",22.92,14.30,0,300.87,304.18,3.6,1.6,0.000,543646.5,543646.5,220,0,0,0,L,1122011218,0,121.33,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1473593437,989203.00
09/11/2016 07:30,2,0.059,ALERT,212.16,301.17,59.981,1473593404,"274151322000095","219011344069620",21.97,14.30,0,299.07,302.68,1.3,0.0,0.000,850818.6,850818.6,221,0,0,0,L,1151911521,0,122.23,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1473593439,989204.00
09/11/2016 07:30,2,0.123,ALERT,212.61,302.37,59.970,1473593404,"201051344000988","219011344069620",23.40,14.70,0,297.57,302.98,3.0,0.9,0.000,528210.6,528210.6,217,0,0,0,L,1122011218,0,121.10,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1473593441,989205.00
09/11/2016 07:30,2,0.139,ALERT,212.61,299.67,59.981,1473593404,"201051344001025","219011344069620",22.72,13.70,0,298.17,302.37,3.2,1.2,0.000,553977.9,553977.9,220,0,0,0,L,1122011218,0,121.55,121.78,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473593443,989206.00
09/11/2016 07:30,2,0.148,ALERT,212.61,302.68,59.970,1473593404,"201051344000458","219011344069620",23.26,15.30,0,299.97,303.88,3.5,1.5,0.000,551007.2,551007.2,221,0,0,0,L,1122011218,0,121.55,122.23,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473593444,989207.00
09/11/2016 07:30,2,0.143,ALERT,213.29,302.68,59.970,1473593404,"201051344000853","219011344069620",22.26,14.30,0,299.97,303.58,3.2,1.2,0.000,550279.0,550279.0,220,0,0,0,L,1122011218,0,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1473593446,989208.00
09/11/2016 07:30,2,0.123,ALERT,212.83,299.97,59.975,1473593404,"201051344000685","219011344069620",22.07,14.30,0,298.47,302.07,2.8,0.8,0.000,553138.9,553138.9,221,0,0,0,L,1122011218,0,122.68,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1473593448,989209.00
09/11/2016 07:30,2,0.141,ALERT,212.83,299.67,59.975,1473593404,"201051344000917","219011344069620",21.21,15.30,0,297.26,301.47,3.0,1.0,0.000,550102.3,550102.3,221,0,0,0,L,1122011218,0,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1473593450,989210.00
09/11/2016 07:30,2,0.135,ALERT,213.29,300.87,59.975,1473593404,"201051344001145","219011344069620",22.30,14.00,0,298.77,302.68,3.1,1.0,0.000,555304.3,555304.3,221,0,0,0,L,1122011218,0,122.01,122.01,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473593452,989211.00
09/11/2016 07:30,2,0.148,ALERT,213.29,299.97,59.928,1473593404,"201051344000651","219011344069620",22.30,13.70,0,297.87,301.47,3.4,1.3,0.000,548356.1,548356.1,220,0,0,0,L,1122011218,0,122.46,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1473593453,989212.00
09/11/2016 07:30,2,0.053,ALERT,211.70,299.97,59.965,1473593404,"274151322000088","219011344069620",22.34,15.30,0,298.17,301.77,1.2,0.0,0.000,775212.8,775212.8,222,0,0,0,L,1151911521,0,122.46,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1473593455,989213.00
09/11/2016 07:30,2,0.008,ALERT,212.83,324.62,59.996,1473593404,"274151322000068","219011344069620",40.18,15.50,0,297.57,385.63,0.0,0.0,0.000,668520.2,668520.2,227,0,0,0,L,1151911521,0,122.23,122.68,0002,15,0,0,0,0,0,0,16,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1473593457,989214.00
09/11/2016 07:30,2,0.148,ALERT,212.61,300.57,59.975,1473593404,"201051344001135","219011344069620",22.62,14.30,0,298.77,302.37,3.4,1.4,0.000,544508.4,544508.4,220,0,0,0,L,1122011218,0,121.78,121.78,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473593459,989215.00
09/11/2016 07:30,2,0.156,ALERT,212.38,303.28,59.981,1473593404,"201051344000594","219011344069620",23.89,14.30,0,299.67,303.88,3.8,1.8,0.000,555404.4,555404.4,220,0,0,0,L,1122011218,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1473593461,989216.00
09/11/2016 07:30,2,0.166,ALERT,213.06,300.87,59.938,1473593404,"201051344001203","219011344069620",21.23,14.30,0,298.47,303.88,3.6,1.5,0.000,552668.3,552668.3,221,0,0,0,L,1122011218,0,122.46,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1473593463,989217.00
09/11/2016 07:30,2,0.064,ALERT,211.93,300.57,59.975,1473593404,"274151322000054","219011344069620",22.76,15.80,0,298.17,302.37,1.5,0.0,0.000,791196.0,791196.0,220,0,0,0,L,1151911521,0,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1473593464,989218.00
09/11/2016 07:30,2,0.158,ALERT,212.83,302.37,59.981,1473593404,"201051344000867","219011344069620",23.44,15.00,0,299.37,304.18,3.8,1.7,0.000,542713.6,542713.6,220,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1473593466,989219.00
09/11/2016 07:30,2,0.188,ALERT,213.06,300.87,59.986,1473593404,"201051344001093","219011344069620",23.26,14.70,0,298.47,302.07,4.4,2.3,0.000,549478.4,549478.4,221,0,0,0,L,1122011218,0,122.01,122.01,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473593468,989220.00
09/11/2016 07:30,2,0.109,ALERT,212.61,302.98,59.944,1473593404,"201051344000900","219011344069620",23.58,14.70,0,299.37,303.58,2.6,0.6,0.000,559446.6,559446.6,220,0,0,0,L,1122011218,0,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1473593470,989221.00
09/11/2016 07:30,2,0.164,ALERT,212.83,304.78,59.991,1473593404,"201051344000648","219011344069620",24.21,14.00,0,299.37,305.98,4.0,2.0,0.000,548312.5,548312.5,220,0,0,0,L,1122011218,0,121.10,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1473593472,989222.00
09/11/2016 07:30,2,0.158,ALERT,212.61,307.78,59.938,1473593404,"201051344000569","219011344069620",24.37,14.70,0,300.57,308.69,4.0,1.9,0.000,559490.6,559490.6,220,0,0,0,L,1122011218,0,120.88,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1473593473,989223.00
09/11/2016 07:30,2,0.166,ALERT,212.83,303.28,59.981,1473593404,"201051344000983","219011344069620",23.84,14.70,0,300.27,304.18,4.0,2.0,0.000,551913.5,551913.5,220,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1473593475,989224.00
09/11/2016 07:30,2,0.143,ALERT,212.83,303.88,59.975,1473593404,"201051344001158","219011344069620",23.95,14.00,0,298.47,304.18,3.5,1.4,0.000,543728.9,543728.9,220,0,0,0,L,1122011218,0,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1473593477,989225.00
09/11/2016 07:30,2,0.180,ALERT,213.29,303.28,59.975,1473593404,"201051344000576","219011344069620",20.22,14.30,0,299.67,303.88,3.7,1.7,0.000,551253.9,551253.9,220,0,0,0,L,1122011218,0,121.55,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1473593479,989226.00
09/11/2016 07:30,2,0.080,ALERT,212.38,299.67,59.975,1473593404,"274151322000087","219011344069620",21.41,15.50,0,297.87,301.47,1.8,0.0,0.000,763377.8,763377.8,223,0,0,0,L,1151911521,0,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1473593481,989227.00
09/11/2016 07:45,2,0.322,ACTIVE,214.64,342.35,59.970,1473594303,"201051344000645","219011344069620",28.19,15.80,0,300.27,353.47,9.2,7.0,0.040,550739.3,550739.3,222,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594304,989228.00
09/11/2016 07:45,2,0.256,ACTIVE,213.51,341.15,59.954,1473594303,"274151322000085","219011344069620",27.41,16.30,0,298.47,350.17,7.1,4.9,0.031,790987.3,790987.3,224,0,0,0,L,1151911521,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594305,989229.00
09/11/2016 07:45,2,0.336,ACTIVE,214.64,343.85,59.944,1473594303,"201051344000633","219011344069620",28.29,15.00,0,298.47,359.78,9.7,7.4,0.049,542308.6,542308.6,222,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594306,989230.00
09/11/2016 07:45,2,0.342,ACTIVE,214.19,341.75,59.965,1473594303,"201051344000469","219011344069620",29.04,15.00,0,299.37,358.28,10.1,7.8,0.044,544847.0,544847.0,222,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594307,989231.00
09/11/2016 07:45,2,0.314,ACTIVE,213.96,340.55,59.959,1473594303,"201051344000646","219011344069620",28.90,15.00,0,298.17,354.97,9.3,7.0,0.040,545478.9,545478.9,222,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594308,989232.00
09/11/2016 07:45,2,0.289,ACTIVE,213.06,341.15,59.959,1473594303,"274151322000052","219011344069620",27.71,16.70,0,298.47,352.57,8.1,5.9,0.040,812699.4,812699.4,222,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594309,989233.00
09/11/2016 07:45,2,0.320,ACTIVE,214.41,340.55,59.938,1473594303,"201051344000585","219011344069620",27.69,15.50,0,298.47,353.77,9.0,6.8,0.031,555281.0,555281.0,223,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594310,989234.00
09/11/2016 07:45,2,0.328,ACTIVE,214.19,339.95,59.965,1473594303,"201051344001230","219011344069620",28.19,15.30,0,299.07,347.76,9.4,7.2,0.044,548538.4,548538.4,223,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594311,989235.00
09/11/2016 07:45,2,0.322,ACTIVE,214.64,340.85,60.002,1473594303,"201051344000582","219011344069620",27.87,15.00,0,299.67,348.96,9.2,6.9,0.035,541293.7,541293.7,222,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594312,989236.00
09/11/2016 07:45,2,0.383,ACTIVE,213.96,339.95,59.970,1473594303,"201051344000955","219011344069620",27.89,15.50,0,298.77,352.57,10.9,8.6,0.053,555190.8,555190.8,222,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594312,989237.00
09/11/2016 07:45,2,0.170,ALERT,213.29,367.60,59.965,1473594303,"274151322000094","219011344069620",34.39,15.80,0,298.17,396.75,5.9,3.8,0.022,668092.8,668092.8,228,0,0,0,L,1151911521,0,122.46,123.14,0002,12,0,0,0,0,0,0,138,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1473594314,989238.00
