ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 07:45,2,0.357,ACTIVE,214.19,341.45,59.965,1473594303,"201051344000579","219011344069620",29.22,15.50,0,300.87,354.97,10.6,8.3,0.044,559166.8,559166.8,222,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594315,989239.00
09/11/2016 07:45,2,0.350,ACTIVE,214.19,339.65,59.970,1473594303,"201051344000890","219011344069620",29.06,15.30,0,299.07,349.56,10.3,8.0,0.049,552456.6,552456.6,222,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594316,989240.00
09/11/2016 07:45,2,0.355,ACTIVE,214.41,339.95,59.965,1473594303,"201051344000438","219011344069620",28.39,15.30,0,298.77,350.77,10.2,8.0,0.044,553914.4,553914.4,222,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594317,989241.00
09/11/2016 07:45,2,0.371,ACTIVE,214.41,340.55,59.965,1473594303,"201051344000417","219011344069620",28.37,15.30,0,298.17,350.77,10.7,8.4,0.044,545086.3,545086.3,222,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594318,989242.00
09/11/2016 07:45,2,0.186,ACTIVE,213.29,341.15,59.975,1473594303,"274151322000083","219011344069620",27.75,16.00,0,299.07,360.08,5.2,3.1,0.018,805322.2,805322.2,223,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594319,989243.00
09/11/2016 07:45,2,0.270,ACTIVE,213.74,341.45,59.965,1473594303,"274151322000076","219011344069620",28.63,16.70,0,298.77,354.97,7.8,5.7,0.040,859483.2,859483.2,223,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594320,989244.00
09/11/2016 07:45,2,0.352,ACTIVE,213.96,342.05,59.986,1473594303,"201051344000868","219011344069620",28.01,15.50,0,301.17,353.17,10.0,7.7,0.044,543647.5,543647.5,222,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594321,989245.00
09/11/2016 07:45,2,0.236,ACTIVE,213.29,339.95,59.970,1473594303,"274151322000095","219011344069620",27.77,15.80,0,299.97,343.25,6.6,4.4,0.027,850818.9,850818.9,223,0,0,0,L,1151911521,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594322,989246.00
09/11/2016 07:45,2,0.324,ACTIVE,213.96,343.25,59.996,1473594303,"201051344000988","219011344069620",27.57,15.80,0,298.47,356.78,9.1,6.8,0.053,528211.5,528211.5,219,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594322,989247.00
09/11/2016 07:45,2,0.322,ACTIVE,214.19,339.34,59.965,1473594303,"201051344001025","219011344069620",28.31,15.00,0,298.17,351.67,9.3,7.0,0.044,553978.9,553978.9,222,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594323,989248.00
09/11/2016 07:45,2,0.338,ACTIVE,214.19,341.15,59.970,1473594303,"201051344000458","219011344069620",27.97,16.30,0,300.57,356.78,9.6,7.4,0.044,551008.2,551008.2,223,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594324,989249.00
09/11/2016 07:45,2,0.324,ACTIVE,214.64,343.55,59.965,1473594303,"201051344000853","219011344069620",28.51,15.50,0,300.57,354.07,9.4,7.2,0.044,550280.0,550280.0,222,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594325,989250.00
09/11/2016 07:45,2,0.316,ACTIVE,214.64,341.15,59.970,1473594303,"201051344000685","219011344069620",27.79,15.50,0,298.47,348.66,8.9,6.7,0.049,553139.7,553139.7,223,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594326,989251.00
09/11/2016 07:45,2,0.311,ACTIVE,214.41,341.15,59.970,1473594303,"201051344000917","219011344069620",28.01,16.00,0,296.96,356.48,8.9,6.6,0.040,550103.1,550103.1,223,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594327,989252.00
09/11/2016 07:45,2,0.305,ACTIVE,214.64,340.85,59.975,1473594303,"201051344001145","219011344069620",27.97,15.30,0,298.77,355.28,8.7,6.4,0.040,555305.1,555305.1,223,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594328,989253.00
09/11/2016 07:45,2,0.328,ACTIVE,214.41,340.55,60.002,1473594303,"201051344000651","219011344069620",28.35,14.70,0,298.47,346.56,9.5,7.2,0.044,548357.2,548357.2,222,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594329,989254.00
09/11/2016 07:45,2,0.252,ACTIVE,213.06,341.45,59.965,1473594303,"274151322000088","219011344069620",26.68,16.70,0,299.07,352.27,6.8,4.7,0.035,775213.2,775213.2,224,0,0,0,L,1151911521,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594330,989255.00
09/11/2016 07:45,2,0.189,ALERT,213.96,381.12,59.965,1473594303,"274151322000068","219011344069620",35.82,17.00,0,298.17,397.66,6.9,4.7,0.027,668520.5,668520.5,229,0,0,0,L,1151911521,0,123.14,123.14,0002,15,0,0,0,0,0,0,86,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594332,989256.00
09/11/2016 07:45,2,0.342,ACTIVE,214.19,337.54,59.970,1473594303,"201051344001135","219011344069620",28.29,15.30,0,299.37,348.36,9.8,7.6,0.044,544509.5,544509.5,222,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594332,989257.00
09/11/2016 07:45,2,0.348,ACTIVE,213.74,341.75,59.975,1473594303,"201051344000594","219011344069620",28.07,15.50,0,300.87,355.28,9.9,7.6,0.053,555405.5,555405.5,222,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594333,989258.00
09/11/2016 07:45,2,0.336,ACTIVE,214.41,339.65,59.981,1473594303,"201051344001203","219011344069620",28.96,15.30,0,299.07,351.67,9.8,7.6,0.044,552669.4,552669.4,223,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594334,989259.00
09/11/2016 07:45,2,0.260,ACTIVE,213.29,341.15,59.965,1473594303,"274151322000054","219011344069620",27.69,17.00,0,299.07,356.18,7.3,5.1,0.040,791196.5,791196.5,222,0,0,0,L,1151911521,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594335,989260.00
09/11/2016 07:45,2,0.346,ACTIVE,214.41,341.75,59.975,1473594303,"201051344000867","219011344069620",28.31,16.00,0,300.27,353.17,9.9,7.7,0.040,542714.6,542714.6,222,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594336,989261.00
09/11/2016 07:45,2,0.387,ACTIVE,214.19,341.15,59.975,1473594303,"201051344001093","219011344069620",28.39,15.80,0,299.07,351.67,11.2,8.8,0.044,549479.8,549479.8,223,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594337,989262.00
09/11/2016 07:45,2,0.301,ACTIVE,213.96,342.35,59.970,1473594303,"201051344000900","219011344069620",27.67,15.50,0,300.87,353.17,8.5,6.2,0.044,559447.4,559447.4,222,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594339,989263.00
09/11/2016 07:45,2,0.352,ACTIVE,214.19,342.65,60.007,1473594303,"201051344000648","219011344069620",27.91,15.30,0,300.27,354.37,10.0,7.7,0.049,548313.6,548313.6,222,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594339,989264.00
09/11/2016 07:45,2,0.340,ACTIVE,214.19,342.05,59.970,1473594303,"201051344000569","219011344069620",28.49,15.80,0,301.47,352.87,9.8,7.6,0.049,559491.7,559491.7,222,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594340,989265.00
09/11/2016 07:45,2,0.334,ACTIVE,214.19,341.75,59.970,1473594303,"201051344000983","219011344069620",28.82,15.50,0,301.47,355.88,9.8,7.5,0.044,551914.6,551914.6,222,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594341,989266.00
09/11/2016 07:45,2,0.330,ACTIVE,214.19,341.75,59.981,1473594303,"201051344001158","219011344069620",28.45,15.00,0,300.57,350.47,9.5,7.3,0.049,543729.8,543729.8,222,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594342,989267.00
09/11/2016 07:45,2,0.342,ACTIVE,214.41,342.65,59.981,1473594303,"201051344000576","219011344069620",28.45,15.50,0,300.87,355.88,9.9,7.6,0.040,551255.0,551255.0,222,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594343,989268.00
09/11/2016 07:45,2,0.258,ACTIVE,213.51,341.45,59.965,1473594303,"274151322000087","219011344069620",26.44,17.00,0,298.47,351.67,6.9,4.8,0.022,763378.2,763378.2,225,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473594344,989269.00
09/11/2016 08:00,2,0.801,ACTIVE,214.87,347.16,59.975,1473595204,"201051344000645","219011344069620",29.40,17.00,0,336.64,357.38,23.9,21.1,0.168,550742.5,550742.5,223,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595205,989270.00
09/11/2016 08:00,2,0.754,ACTIVE,213.51,345.66,59.965,1473595204,"274151322000085","219011344069620",28.69,17.50,0,333.33,351.97,21.9,19.2,0.141,790990.0,790990.0,225,0,0,0,L,1151911521,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595206,989271.00
09/11/2016 08:00,2,0.801,ACTIVE,214.87,349.26,59.965,1473595204,"201051344000633","219011344069620",29.78,16.00,0,335.44,358.88,24.2,21.4,0.186,542311.9,542311.9,223,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595207,989272.00
09/11/2016 08:00,2,0.828,ACTIVE,214.41,347.76,59.970,1473595204,"201051344000469","219011344069620",29.58,15.80,0,335.14,357.38,24.8,22.0,0.186,544850.4,544850.4,223,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595207,989273.00
09/11/2016 08:00,2,0.785,ACTIVE,213.74,344.76,59.959,1473595204,"201051344000646","219011344069620",29.68,16.00,0,333.93,354.37,23.6,20.9,0.168,545482.1,545482.1,223,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595208,989274.00
09/11/2016 08:00,2,0.795,ACTIVE,213.06,347.76,59.959,1473595204,"274151322000052","219011344069620",29.06,17.80,0,334.54,353.17,23.4,20.7,0.146,812702.4,812702.4,223,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595209,989275.00
09/11/2016 08:00,2,0.754,ACTIVE,214.41,345.06,59.981,1473595204,"201051344000585","219011344069620",29.42,16.70,0,333.63,353.47,22.5,19.8,0.159,555284.1,555284.1,224,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595210,989276.00
09/11/2016 08:00,2,0.811,ACTIVE,213.96,344.76,59.965,1473595204,"201051344001230","219011344069620",29.64,16.70,0,332.73,354.07,24.4,21.6,0.181,548541.7,548541.7,224,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595211,989277.00
09/11/2016 08:00,2,0.789,ACTIVE,214.41,345.06,59.970,1473595204,"201051344000582","219011344069620",29.24,16.00,0,334.54,354.97,23.4,20.7,0.168,541296.9,541296.9,223,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595212,989278.00
09/11/2016 08:00,2,0.859,ACTIVE,213.74,345.06,59.975,1473595204,"201051344000955","219011344069620",29.88,16.30,0,333.33,354.67,26.0,23.2,0.194,555194.4,555194.4,223,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595213,989279.00
09/11/2016 08:00,2,0.531,ACTIVE,213.29,407.87,59.965,1473595204,"274151322000094","219011344069620",38.47,17.80,0,338.74,446.35,20.6,18.0,0.133,668095.2,668095.2,230,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595214,989280.00
09/11/2016 08:00,2,0.832,ACTIVE,214.64,346.86,59.965,1473595204,"201051344000579","219011344069620",29.84,16.30,0,336.34,356.78,25.2,22.4,0.172,559170.4,559170.4,223,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595215,989281.00
09/11/2016 08:00,2,0.852,ACTIVE,213.74,344.45,60.018,1473595204,"201051344000890","219011344069620",29.42,16.30,0,333.63,355.28,25.4,22.6,0.186,552460.1,552460.1,223,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595216,989282.00
09/11/2016 08:00,2,0.828,ACTIVE,214.19,345.96,60.002,1473595204,"201051344000438","219011344069620",29.98,16.00,0,334.54,355.88,25.2,22.4,0.181,553917.9,553917.9,223,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595217,989283.00
09/11/2016 08:00,2,0.846,ACTIVE,214.19,345.66,59.991,1473595204,"201051344000417","219011344069620",29.30,16.30,0,333.93,354.67,25.1,22.3,0.186,545089.9,545089.9,223,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595218,989284.00
09/11/2016 08:00,2,0.717,ACTIVE,213.29,345.36,59.970,1473595204,"274151322000083","219011344069620",29.18,17.50,0,335.44,351.67,21.2,18.5,0.137,805324.8,805324.8,224,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595219,989285.00
09/11/2016 08:00,2,0.797,ACTIVE,213.96,342.95,59.959,1473595204,"274151322000076","219011344069620",30.10,17.80,0,336.04,353.47,24.3,21.5,0.155,859486.2,859486.2,224,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595220,989286.00
09/11/2016 08:00,2,0.850,ACTIVE,214.19,347.16,59.970,1473595204,"201051344000868","219011344069620",28.96,16.30,0,335.74,356.78,24.9,22.1,0.181,543650.9,543650.9,223,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595220,989287.00
09/11/2016 08:00,2,0.725,ACTIVE,213.29,343.55,59.965,1473595204,"274151322000095","219011344069620",29.88,17.00,0,334.84,351.37,22.0,19.3,0.141,850821.5,850821.5,224,0,0,0,L,1151911521,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595221,989288.00
09/11/2016 08:00,2,0.826,ACTIVE,214.41,348.96,59.959,1473595204,"201051344000988","219011344069620",28.98,16.70,0,334.54,358.28,24.3,21.5,0.194,528214.6,528214.6,220,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595222,989289.00
09/11/2016 08:00,2,0.787,ACTIVE,213.96,343.85,59.975,1473595204,"201051344001025","219011344069620",29.88,16.00,0,334.24,354.67,23.8,21.1,0.172,553982.1,553982.1,223,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595223,989290.00
09/11/2016 08:00,2,0.797,ACTIVE,214.41,346.56,59.965,1473595204,"201051344000458","219011344069620",29.52,17.30,0,336.04,356.18,23.9,21.1,0.177,551011.5,551011.5,224,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595224,989291.00
09/11/2016 08:00,2,0.799,ACTIVE,214.87,348.06,59.970,1473595204,"201051344000853","219011344069620",29.44,16.30,0,337.84,358.58,23.9,21.1,0.181,550283.3,550283.3,223,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595225,989292.00
09/11/2016 08:00,2,0.787,ACTIVE,214.19,345.66,59.959,1473595204,"201051344000685","219011344069620",29.52,16.30,0,334.24,355.28,23.6,20.8,0.186,553142.9,553142.9,224,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595226,989293.00
09/11/2016 08:00,2,0.773,ACTIVE,213.96,345.36,59.970,1473595204,"201051344000917","219011344069620",29.68,17.30,0,333.63,354.37,23.3,20.6,0.172,550106.3,550106.3,224,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595227,989294.00
09/11/2016 08:00,2,0.773,ACTIVE,214.19,345.66,60.018,1473595204,"201051344001145","219011344069620",29.54,16.30,0,335.74,354.67,23.2,20.5,0.168,555308.3,555308.3,224,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595228,989295.00
09/11/2016 08:00,2,0.820,ACTIVE,214.41,345.96,59.970,1473595204,"201051344000651","219011344069620",28.98,15.80,0,334.24,355.28,24.1,21.3,0.172,548360.5,548360.5,223,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595228,989296.00
09/11/2016 08:00,2,0.746,ACTIVE,212.83,347.16,59.954,1473595204,"274151322000088","219011344069620",28.59,17.50,0,333.33,351.67,21.6,18.9,0.133,775215.9,775215.9,225,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595229,989297.00
09/11/2016 08:00,2,0.543,ACTIVE,213.96,415.09,59.970,1473595204,"274151322000068","219011344069620",38.92,19.30,0,339.34,429.82,21.4,18.7,0.124,668523.1,668523.1,231,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595230,989298.00
09/11/2016 08:00,2,0.824,ACTIVE,213.74,344.45,59.991,1473595204,"201051344001135","219011344069620",29.56,16.00,0,333.33,354.67,24.7,21.9,0.177,544512.9,544512.9,223,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595231,989299.00
09/11/2016 08:00,2,0.832,ACTIVE,213.96,347.16,59.970,1473595204,"201051344000594","219011344069620",29.36,16.70,0,334.84,356.48,24.8,22.0,0.181,555408.9,555408.9,223,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595232,989300.00
09/11/2016 08:00,2,0.840,ACTIVE,214.19,345.06,59.991,1473595204,"201051344001203","219011344069620",29.48,16.30,0,334.24,356.78,25.1,22.3,0.199,552672.8,552672.8,224,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595233,989301.00
09/11/2016 08:00,2,0.762,ACTIVE,213.06,343.25,59.965,1473595204,"274151322000054","219011344069620",29.02,18.30,0,332.73,352.57,22.4,19.7,0.146,791199.3,791199.3,223,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595234,989302.00
09/11/2016 08:00,2,0.844,ACTIVE,214.87,347.16,60.012,1473595204,"201051344000867","219011344069620",29.28,17.00,0,336.04,357.08,25.0,22.2,0.186,542718.1,542718.1,223,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595235,989303.00
09/11/2016 08:00,2,0.898,ACTIVE,214.19,346.56,59.981,1473595204,"201051344001093","219011344069620",29.64,17.00,0,334.24,356.48,27.0,24.1,0.190,549483.6,549483.6,224,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595236,989304.00
09/11/2016 08:00,2,0.795,ACTIVE,214.41,347.46,59.986,1473595204,"201051344000900","219011344069620",29.46,16.30,0,335.44,357.08,23.8,21.0,0.177,559450.5,559450.5,223,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595237,989305.00
09/11/2016 08:00,2,0.820,ACTIVE,214.64,347.16,59.991,1473595204,"201051344000648","219011344069620",29.58,16.00,0,336.34,357.38,24.6,21.8,0.177,548317.0,548317.0,223,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595238,989306.00
09/11/2016 08:00,2,0.818,ACTIVE,214.41,347.46,59.986,1473595204,"201051344000569","219011344069620",29.72,16.70,0,336.34,357.08,24.7,21.9,0.181,559495.1,559495.1,223,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595239,989307.00
09/11/2016 08:00,2,0.805,ACTIVE,214.64,346.86,59.986,1473595204,"201051344000983","219011344069620",29.92,16.70,0,336.04,356.48,24.4,21.7,0.181,551918.0,551918.0,223,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595240,989308.00
09/11/2016 08:00,2,0.822,ACTIVE,214.41,347.16,59.981,1473595204,"201051344001158","219011344069620",29.34,15.80,0,334.84,357.68,24.4,21.7,0.190,543733.2,543733.2,223,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595241,989309.00
09/11/2016 08:00,2,0.824,ACTIVE,214.87,348.66,59.981,1473595204,"201051344000576","219011344069620",29.40,16.30,0,336.04,359.18,24.6,21.8,0.181,551258.4,551258.4,223,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595242,989310.00
09/11/2016 08:00,2,0.734,ACTIVE,213.51,343.55,59.981,1473595204,"274151322000087","219011344069620",28.82,18.30,0,334.54,351.67,21.5,18.8,0.137,763380.9,763380.9,226,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473595242,989311.00
09/11/2016 08:15,2,1.223,ACTIVE,215.09,351.07,59.944,1473596103,"201051344000645","219011344069620",29.50,18.00,0,337.84,368.50,36.6,33.4,0.287,550749.4,550749.4,224,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596104,989312.00
09/11/2016 08:15,2,1.158,ACTIVE,213.06,349.56,59.975,1473596103,"274151322000085","219011344069620",28.96,19.00,0,334.54,358.28,34.0,30.9,0.221,790996.4,790996.4,226,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596105,989313.00
09/11/2016 08:15,2,1.217,ACTIVE,214.64,351.97,59.986,1473596103,"201051344000633","219011344069620",29.78,17.50,0,336.94,368.80,36.8,33.6,0.292,542318.9,542318.9,224,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596106,989314.00
09/11/2016 08:15,2,1.258,ACTIVE,214.64,351.67,60.002,1473596103,"201051344000469","219011344069620",29.48,17.30,0,336.34,367.00,37.6,34.4,0.309,544857.5,544857.5,224,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596107,989315.00
09/11/2016 08:15,2,1.193,ACTIVE,213.74,348.96,59.991,1473596103,"201051344000646","219011344069620",29.60,17.50,0,333.93,363.99,35.8,32.7,0.292,545488.9,545488.9,224,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596108,989316.00
09/11/2016 08:15,2,1.205,ACTIVE,213.06,343.85,60.039,1473596103,"274151322000052","219011344069620",29.24,19.50,0,336.34,359.18,35.8,32.6,0.243,812709.2,812709.2,224,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596109,989317.00
09/11/2016 08:15,2,1.164,ACTIVE,214.41,348.96,60.018,1473596103,"201051344000585","219011344069620",29.50,18.00,0,335.44,362.79,34.8,31.6,0.274,555290.5,555290.5,225,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596110,989318.00
09/11/2016 08:15,2,1.225,ACTIVE,213.96,347.76,59.986,1473596103,"201051344001230","219011344069620",29.68,18.70,0,334.24,363.69,36.8,33.6,0.296,548548.7,548548.7,225,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596111,989319.00
09/11/2016 08:15,2,1.180,ACTIVE,214.41,349.26,59.975,1473596103,"201051344000582","219011344069620",29.64,17.50,0,335.74,364.59,35.4,32.3,0.270,541303.6,541303.6,224,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596112,989320.00
09/11/2016 08:15,2,1.275,ACTIVE,213.51,348.66,59.986,1473596103,"201051344000955","219011344069620",29.94,17.80,0,333.93,364.89,38.7,35.4,0.309,555201.9,555201.9,224,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596113,989321.00
09/11/2016 08:15,2,0.795,ACTIVE,213.06,421.10,59.975,1473596103,"274151322000094","219011344069620",39.62,20.00,0,335.14,440.94,31.7,28.7,0.208,668101.2,668101.2,231,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596113,989322.00
09/11/2016 08:15,2,1.229,ACTIVE,214.64,351.07,59.981,1473596103,"201051344000579","219011344069620",30.04,17.80,0,337.24,366.40,37.4,34.2,0.292,559177.6,559177.6,224,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596114,989323.00
09/11/2016 08:15,2,1.244,ACTIVE,213.74,348.06,59.996,1473596103,"201051344000890","219011344069620",29.90,18.30,0,334.84,364.59,37.7,34.4,0.292,552467.4,552467.4,224,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596115,989324.00
09/11/2016 08:15,2,1.217,ACTIVE,213.96,349.56,59.949,1473596103,"201051344000438","219011344069620",30.32,17.50,0,334.54,365.80,37.4,34.2,0.292,553925.1,553925.1,224,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596116,989325.00
09/11/2016 08:15,2,1.229,ACTIVE,214.19,348.96,60.023,1473596103,"201051344000417","219011344069620",29.58,18.00,0,334.84,364.29,36.8,33.6,0.292,545097.0,545097.0,224,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596117,989326.00
09/11/2016 08:15,2,1.121,ACTIVE,213.29,348.36,59.975,1473596103,"274151322000083","219011344069620",29.26,19.00,0,334.24,357.68,33.2,30.1,0.221,805331.0,805331.0,225,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596118,989327.00
09/11/2016 08:15,2,1.225,ACTIVE,213.51,351.67,59.975,1473596103,"274151322000076","219011344069620",30.43,19.50,0,337.24,360.69,37.7,34.5,0.256,859493.4,859493.4,225,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596119,989328.00
09/11/2016 08:15,2,1.250,ACTIVE,214.19,350.17,59.981,1473596103,"201051344000868","219011344069620",29.34,17.50,0,336.34,366.70,37.2,33.9,0.287,543658.1,543658.1,224,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596120,989329.00
09/11/2016 08:15,2,1.152,ACTIVE,212.83,349.86,59.970,1473596103,"274151322000095","219011344069620",29.98,18.70,0,333.63,358.28,35.0,31.9,0.230,850828.1,850828.1,225,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596121,989330.00
09/11/2016 08:15,2,1.227,ACTIVE,214.41,352.27,59.986,1473596103,"201051344000988","219011344069620",29.16,17.80,0,336.64,367.90,36.2,33.1,0.301,528221.6,528221.6,221,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596122,989331.00
09/11/2016 08:15,2,1.184,ACTIVE,213.96,347.46,60.028,1473596103,"201051344001025","219011344069620",29.88,17.50,0,334.24,364.29,35.9,32.7,0.278,553989.0,553989.0,224,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596123,989332.00
09/11/2016 08:15,2,1.186,ACTIVE,214.41,349.86,59.981,1473596103,"201051344000458","219011344069620",29.82,18.30,0,336.64,366.10,35.8,32.6,0.292,551018.3,551018.3,225,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596124,989333.00
09/11/2016 08:15,2,1.199,ACTIVE,215.09,351.07,59.981,1473596103,"201051344000853","219011344069620",29.70,17.50,0,338.44,370.00,36.1,32.9,0.287,550290.2,550290.2,224,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596125,989334.00
09/11/2016 08:15,2,1.186,ACTIVE,214.19,349.26,59.975,1473596103,"201051344000685","219011344069620",29.44,18.00,0,335.14,364.89,35.4,32.2,0.292,553149.7,553149.7,225,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596126,989335.00
09/11/2016 08:15,2,1.164,ACTIVE,214.19,349.26,59.986,1473596103,"201051344000917","219011344069620",29.66,18.70,0,334.24,363.99,35.0,31.9,0.270,550113.0,550113.0,225,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596127,989336.00
09/11/2016 08:15,2,1.156,ACTIVE,213.96,348.66,59.975,1473596103,"201051344001145","219011344069620",29.74,17.80,0,335.74,364.59,34.9,31.7,0.270,555314.9,555314.9,225,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596127,989337.00
09/11/2016 08:15,2,1.211,ACTIVE,214.19,348.96,59.944,1473596103,"201051344000651","219011344069620",29.36,17.00,0,336.34,365.19,36.1,32.9,0.287,548367.4,548367.4,224,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596128,989338.00
09/11/2016 08:15,2,1.137,ACTIVE,212.61,345.06,59.981,1473596103,"274151322000088","219011344069620",28.75,19.30,0,333.63,357.98,33.1,30.0,0.208,775222.1,775222.1,226,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596129,989339.00
09/11/2016 08:15,2,0.793,ACTIVE,213.51,419.30,59.975,1473596103,"274151322000068","219011344069620",39.44,21.50,0,334.24,440.64,31.9,28.8,0.208,668529.2,668529.2,232,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596130,989340.00
09/11/2016 08:15,2,1.213,ACTIVE,213.74,348.36,59.959,1473596103,"201051344001135","219011344069620",29.52,17.50,0,335.14,363.99,36.3,33.1,0.287,544519.9,544519.9,224,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596131,989341.00
09/11/2016 08:15,2,1.217,ACTIVE,213.96,349.26,59.970,1473596103,"201051344000594","219011344069620",29.76,17.80,0,335.74,365.80,36.7,33.5,0.292,555416.0,555416.0,224,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596132,989342.00
09/11/2016 08:15,2,1.244,ACTIVE,214.19,348.66,59.981,1473596103,"201051344001203","219011344069620",29.32,17.80,0,335.44,367.00,37.0,33.8,0.301,552680.0,552680.0,225,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596133,989343.00
09/11/2016 08:15,2,1.139,ACTIVE,212.83,348.66,59.996,1473596103,"274151322000054","219011344069620",29.06,19.80,0,334.24,358.88,33.5,30.4,0.225,791205.7,791205.7,224,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596134,989344.00
09/11/2016 08:15,2,1.201,ACTIVE,214.41,349.26,59.970,1473596103,"201051344000867","219011344069620",30.16,18.30,0,336.34,366.10,36.7,33.5,0.283,542725.3,542725.3,224,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596135,989345.00
09/11/2016 08:15,2,1.287,ACTIVE,214.19,349.56,59.986,1473596103,"201051344001093","219011344069620",29.76,18.70,0,334.84,366.10,38.8,35.5,0.301,549491.3,549491.3,225,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596136,989346.00
09/11/2016 08:15,2,1.180,ACTIVE,214.41,350.77,60.028,1473596103,"201051344000900","219011344069620",29.84,17.50,0,336.64,366.40,35.7,32.5,0.287,559457.3,559457.3,224,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596137,989347.00
09/11/2016 08:15,2,1.207,ACTIVE,214.41,349.86,59.986,1473596103,"201051344000648","219011344069620",29.40,17.30,0,337.54,367.00,36.0,32.8,0.283,548324.0,548324.0,224,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596138,989348.00
09/11/2016 08:15,2,1.195,ACTIVE,214.64,350.17,59.986,1473596103,"201051344000569","219011344069620",29.84,17.80,0,336.64,366.70,36.1,32.9,0.283,559502.2,559502.2,224,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596139,989349.00
09/11/2016 08:15,2,1.178,ACTIVE,214.41,350.17,59.981,1473596103,"201051344000983","219011344069620",30.22,17.80,0,336.34,366.40,36.1,32.9,0.287,551925.0,551925.0,224,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596140,989350.00
09/11/2016 08:15,2,1.215,ACTIVE,214.64,349.86,60.012,1473596103,"201051344001158","219011344069620",29.28,17.30,0,336.94,366.70,36.1,32.9,0.287,543740.2,543740.2,224,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596141,989351.00
09/11/2016 08:15,2,1.191,ACTIVE,214.87,351.37,59.981,1473596103,"201051344000576","219011344069620",29.90,17.50,0,337.54,369.10,36.1,32.9,0.283,551265.4,551265.4,224,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596142,989352.00
09/11/2016 08:15,2,1.107,ACTIVE,213.29,346.86,59.975,1473596103,"274151322000087","219011344069620",28.92,20.70,0,333.33,357.68,32.4,29.4,0.199,763387.1,763387.1,227,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473596142,989353.00
09/11/2016 08:30,2,2.109,ACTIVE,215.54,360.08,59.954,1473597004,"201051344000645","219011344069620",29.94,19.50,0,337.54,387.74,64.0,59.8,0.539,550760.4,550760.4,225,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597005,989354.00
09/11/2016 08:30,2,1.980,ACTIVE,213.06,354.37,59.938,1473597004,"274151322000085","219011344069620",29.00,21.00,0,337.54,370.30,58.2,54.3,0.389,791006.4,791006.4,227,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597006,989355.00
09/11/2016 08:30,2,2.104,ACTIVE,215.32,359.48,59.933,1473597004,"201051344000633","219011344069620",29.96,19.00,0,336.64,388.04,63.8,59.7,0.552,542329.9,542329.9,225,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597007,989356.00
09/11/2016 08:30,2,2.160,ACTIVE,215.32,359.78,59.959,1473597004,"201051344000469","219011344069620",29.68,18.30,0,336.34,389.54,65.0,60.8,0.539,544868.8,544868.8,225,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597008,989357.00
09/11/2016 08:30,2,2.010,ACTIVE,213.96,357.08,59.959,1473597004,"201051344000646","219011344069620",30.45,19.00,0,333.33,381.73,62.0,57.9,0.521,545499.6,545499.6,225,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597009,989358.00
09/11/2016 08:30,2,2.014,ACTIVE,212.83,359.78,60.007,1473597004,"274151322000052","219011344069620",29.66,21.80,0,336.04,371.21,60.4,56.3,0.415,812719.7,812719.7,225,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597009,989359.00
09/11/2016 08:30,2,2.012,ACTIVE,214.87,356.78,59.965,1473597004,"201051344000585","219011344069620",30.10,20.00,0,335.74,384.13,61.3,57.2,0.495,555301.1,555301.1,226,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597010,989360.00
09/11/2016 08:30,2,2.090,ACTIVE,214.41,356.48,59.949,1473597004,"201051344001230","219011344069620",30.26,21.30,0,334.24,381.73,64.0,59.9,0.535,548559.8,548559.8,226,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597011,989361.00
09/11/2016 08:30,2,2.041,ACTIVE,215.09,358.28,59.975,1473597004,"201051344000582","219011344069620",30.06,19.00,0,335.44,385.33,62.1,58.0,0.504,541314.3,541314.3,225,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597012,989362.00
09/11/2016 08:30,2,2.176,ACTIVE,214.19,357.68,60.028,1473597004,"201051344000955","219011344069620",30.14,19.50,0,333.93,383.23,66.5,62.2,0.548,555213.5,555213.5,225,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597013,989363.00
09/11/2016 08:30,2,1.332,ACTIVE,213.29,433.12,59.970,1473597004,"274151322000094","219011344069620",40.30,22.30,0,337.84,452.36,54.5,50.7,0.389,668110.5,668110.5,232,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597014,989364.00
09/11/2016 08:30,2,2.139,ACTIVE,215.54,360.99,60.012,1473597004,"201051344000579","219011344069620",29.88,19.30,0,337.24,388.04,64.7,60.5,0.544,559188.8,559188.8,225,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597015,989365.00
09/11/2016 08:30,2,2.141,ACTIVE,214.19,357.98,59.965,1473597004,"201051344000890","219011344069620",30.18,20.70,0,333.63,383.53,65.3,61.1,0.535,552478.8,552478.8,225,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597016,989366.00
09/11/2016 08:30,2,2.119,ACTIVE,214.64,358.28,60.034,1473597004,"201051344000438","219011344069620",30.24,19.50,0,335.74,384.13,64.9,60.7,0.530,553936.4,553936.4,225,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597017,989367.00
09/11/2016 08:30,2,2.076,ACTIVE,214.64,357.38,59.965,1473597004,"201051344000417","219011344069620",30.10,20.00,0,333.93,382.93,63.2,59.1,0.530,545108.1,545108.1,225,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597017,989368.00
09/11/2016 08:30,2,1.916,ACTIVE,213.06,350.17,59.965,1473597004,"274151322000083","219011344069620",29.58,20.70,0,336.34,369.70,57.4,53.5,0.389,805340.9,805340.9,226,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597018,989369.00
09/11/2016 08:30,2,2.168,ACTIVE,213.96,352.57,59.996,1473597004,"274151322000076","219011344069620",30.42,22.00,0,338.14,375.11,66.8,62.6,0.468,859504.9,859504.9,226,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597019,989370.00
09/11/2016 08:30,2,2.135,ACTIVE,214.87,358.88,59.928,1473597004,"201051344000868","219011344069620",29.94,19.00,0,336.64,386.23,64.8,60.6,0.517,543669.3,543669.3,225,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597020,989371.00
09/11/2016 08:30,2,2.092,ACTIVE,212.83,349.26,59.959,1473597004,"274151322000095","219011344069620",30.18,21.00,0,336.34,372.71,63.9,59.8,0.438,850839.0,850839.0,226,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597021,989372.00
09/11/2016 08:30,2,2.182,ALERT,215.32,356.48,59.912,1473597004,"201051344000988","219011344069620",19.38,19.30,0,299.67,375.11,42.8,39.4,0.345,528229.3,528229.3,222,0,0,0,L,1122011218,0,122.68,123.36,0002,17,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597023,989373.00
09/11/2016 08:30,2,2.074,ACTIVE,214.64,357.08,59.938,1473597004,"201051344001025","219011344069620",30.28,19.50,0,335.14,383.23,63.6,59.5,0.517,554000.0,554000.0,225,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597024,989374.00
09/11/2016 08:30,2,2.082,ACTIVE,215.32,359.18,59.944,1473597004,"201051344000458","219011344069620",30.04,19.80,0,337.24,387.44,63.4,59.3,0.526,551029.3,551029.3,226,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597025,989375.00
09/11/2016 08:30,2,2.111,ACTIVE,216.00,360.69,60.039,1473597004,"201051344000853","219011344069620",29.80,19.00,0,337.54,385.93,63.8,59.7,0.530,550301.2,550301.2,225,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597026,989376.00
09/11/2016 08:30,2,2.107,ACTIVE,214.41,359.18,59.944,1473597004,"201051344000685","219011344069620",29.68,19.80,0,334.24,382.63,63.4,59.2,0.548,553160.6,553160.6,226,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597026,989377.00
09/11/2016 08:30,2,2.066,ACTIVE,214.64,358.28,59.975,1473597004,"201051344000917","219011344069620",29.96,20.00,0,334.24,384.73,62.7,58.6,0.521,550123.8,550123.8,226,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597027,989378.00
09/11/2016 08:30,2,2.041,ACTIVE,214.41,357.38,59.970,1473597004,"201051344001145","219011344069620",30.04,19.50,0,335.74,383.53,62.1,58.0,0.513,555325.6,555325.6,226,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597028,989379.00
09/11/2016 08:30,2,2.119,ACTIVE,214.87,359.48,59.975,1473597004,"201051344000651","219011344069620",29.98,18.70,0,336.04,387.74,64.4,60.2,0.517,548378.5,548378.5,225,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597029,989380.00
09/11/2016 08:30,2,1.990,ACTIVE,212.61,346.86,59.981,1473597004,"274151322000088","219011344069620",28.96,21.30,0,336.34,370.00,58.4,54.5,0.384,775232.2,775232.2,227,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597030,989381.00
09/11/2016 08:30,2,1.363,ACTIVE,213.74,430.42,59.975,1473597004,"274151322000068","219011344069620",39.94,23.50,0,337.24,451.76,55.4,51.6,0.380,668538.8,668538.8,233,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597031,989382.00
