ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 08:30,2,2.102,ACTIVE,214.41,357.08,60.039,1473597004,"201051344001135","219011344069620",30.00,19.30,0,335.14,382.63,63.9,59.7,0.530,544531.0,544531.0,225,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597032,989383.00
09/11/2016 08:30,2,2.135,ACTIVE,214.64,358.88,59.975,1473597004,"201051344000594","219011344069620",29.96,19.50,0,334.84,384.43,64.8,60.6,0.530,555427.2,555427.2,225,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597033,989384.00
09/11/2016 08:30,2,2.176,ACTIVE,214.64,359.48,59.975,1473597004,"201051344001203","219011344069620",30.02,19.80,0,335.44,387.44,66.2,62.0,0.557,552691.5,552691.5,226,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597034,989385.00
09/11/2016 08:30,2,2.008,ACTIVE,213.06,358.28,59.970,1473597004,"274151322000054","219011344069620",29.14,21.80,0,336.04,371.21,59.3,55.3,0.407,791215.9,791215.9,225,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597035,989386.00
09/11/2016 08:30,2,2.141,ACTIVE,215.32,358.28,59.970,1473597004,"201051344000867","219011344069620",30.08,19.80,0,336.34,386.53,65.2,61.1,0.530,542736.6,542736.6,225,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597036,989387.00
09/11/2016 08:30,2,2.236,ACTIVE,214.64,359.18,59.965,1473597004,"201051344001093","219011344069620",29.94,20.30,0,335.44,388.04,67.8,63.5,0.544,549503.1,549503.1,226,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597037,989388.00
09/11/2016 08:30,2,2.137,ACTIVE,215.09,358.88,60.002,1473597004,"201051344000900","219011344069620",30.06,19.00,0,336.34,389.24,65.1,60.9,0.539,559468.5,559468.5,225,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597038,989389.00
09/11/2016 08:30,2,2.137,ACTIVE,215.32,359.48,59.944,1473597004,"201051344000648","219011344069620",29.64,19.00,0,337.54,388.34,64.2,60.0,0.539,548335.2,548335.2,225,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597039,989390.00
09/11/2016 08:30,2,2.096,ACTIVE,215.32,358.28,59.917,1473597004,"201051344000569","219011344069620",30.24,19.30,0,336.94,387.74,64.2,60.0,0.530,559513.3,559513.3,225,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597040,989391.00
09/11/2016 08:30,2,2.088,ACTIVE,215.54,362.49,59.965,1473597004,"201051344000983","219011344069620",30.57,19.30,0,336.64,388.34,64.7,60.5,0.548,551936.3,551936.3,225,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597041,989392.00
09/11/2016 08:30,2,2.154,ACTIVE,215.54,360.99,59.975,1473597004,"201051344001158","219011344069620",29.66,19.00,0,336.94,388.64,64.7,60.5,0.535,543751.4,543751.4,225,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597042,989393.00
09/11/2016 08:30,2,2.107,ACTIVE,215.54,361.29,59.975,1473597004,"201051344000576","219011344069620",30.16,19.00,0,336.64,387.14,64.5,60.3,0.526,551276.6,551276.6,225,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597043,989394.00
09/11/2016 08:30,2,1.969,ACTIVE,213.29,348.66,59.986,1473597004,"274151322000087","219011344069620",29.10,23.80,0,336.94,369.40,58.1,54.1,0.380,763397.1,763397.1,228,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597043,989395.00
09/11/2016 08:45,2,0.951,ACTIVE,214.41,347.76,59.986,1473597904,"201051344000645","219011344069620",29.02,20.70,0,335.44,395.25,28.0,25.1,0.212,550771.9,550771.9,226,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597905,989396.00
09/11/2016 08:45,2,0.869,ACTIVE,213.06,346.56,60.023,1473597904,"274151322000085","219011344069620",27.77,21.80,0,336.94,377.82,24.5,21.7,0.159,791016.6,791016.6,228,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597906,989397.00
09/11/2016 08:45,2,0.967,ACTIVE,214.41,348.66,60.012,1473597904,"201051344000633","219011344069620",28.92,20.30,0,335.14,395.85,28.3,25.4,0.225,542341.4,542341.4,226,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597906,989398.00
09/11/2016 08:45,2,0.969,ACTIVE,214.19,348.06,60.002,1473597904,"201051344000469","219011344069620",29.28,19.50,0,321.01,396.75,28.7,25.8,0.225,544880.5,544880.5,226,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597907,989399.00
09/11/2016 08:45,2,0.924,ACTIVE,213.06,345.06,59.991,1473597904,"201051344000646","219011344069620",29.74,20.70,0,335.44,390.44,27.8,24.9,0.217,545510.8,545510.8,226,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597908,989400.00
09/11/2016 08:45,2,0.891,ACTIVE,212.38,342.65,59.996,1473597904,"274151322000052","219011344069620",28.77,23.00,0,336.04,379.02,26.0,23.2,0.177,812730.4,812730.4,226,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597909,989401.00
09/11/2016 08:45,2,0.965,ACTIVE,213.74,346.26,59.975,1473597904,"201051344000585","219011344069620",29.40,21.30,0,336.34,393.45,28.7,25.8,0.217,555312.3,555312.3,227,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597910,989402.00
09/11/2016 08:45,2,0.924,ACTIVE,213.29,344.45,60.007,1473597904,"201051344001230","219011344069620",29.18,22.30,0,335.44,391.04,27.4,24.5,0.212,548571.1,548571.1,227,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597911,989403.00
09/11/2016 08:45,2,0.918,ACTIVE,213.96,345.96,60.018,1473597904,"201051344000582","219011344069620",29.40,19.50,0,336.64,395.25,27.4,24.5,0.203,541325.4,541325.4,226,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597912,989404.00
09/11/2016 08:45,2,0.977,ACTIVE,213.06,345.36,60.007,1473597904,"201051344000955","219011344069620",29.30,20.70,0,318.00,390.74,29.0,26.1,0.225,555225.2,555225.2,226,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597913,989405.00
09/11/2016 08:45,2,0.568,ACTIVE,213.06,413.59,60.007,1473597904,"274151322000094","219011344069620",38.92,23.50,0,394.95,459.87,22.6,19.8,0.146,668120.0,668120.0,233,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597914,989406.00
09/11/2016 08:45,2,0.977,ACTIVE,214.19,347.46,60.002,1473597904,"201051344000579","219011344069620",29.54,21.00,0,322.51,394.95,29.2,26.3,0.221,559200.4,559200.4,226,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597915,989407.00
09/11/2016 08:45,2,0.971,ACTIVE,213.29,344.15,59.981,1473597904,"201051344000890","219011344069620",29.32,22.00,0,319.21,391.34,28.8,25.9,0.212,552490.4,552490.4,226,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597916,989408.00
09/11/2016 08:45,2,0.949,ACTIVE,213.74,345.66,60.039,1473597904,"201051344000438","219011344069620",29.40,20.30,0,320.71,395.85,28.3,25.4,0.217,553947.9,553947.9,226,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597917,989409.00
09/11/2016 08:45,2,0.973,ACTIVE,213.51,345.66,60.002,1473597904,"201051344000417","219011344069620",28.73,21.50,0,335.74,390.74,28.3,25.4,0.217,545119.4,545119.4,226,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597917,989410.00
09/11/2016 08:45,2,0.844,ACTIVE,212.61,347.16,60.002,1473597904,"274151322000083","219011344069620",28.77,22.30,0,336.34,376.62,24.6,21.8,0.155,805351.1,805351.1,227,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597918,989411.00
09/11/2016 08:45,2,0.928,ACTIVE,213.51,344.76,59.975,1473597904,"274151322000076","219011344069620",29.42,23.00,0,330.93,380.82,27.7,24.8,0.190,859516.6,859516.6,227,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597919,989412.00
09/11/2016 08:45,2,0.969,ACTIVE,213.74,346.86,60.007,1473597904,"201051344000868","219011344069620",29.08,19.80,0,319.51,398.56,28.6,25.7,0.212,543680.9,543680.9,226,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597920,989413.00
09/11/2016 08:45,2,0.902,ACTIVE,212.61,345.66,60.002,1473597904,"274151322000095","219011344069620",28.92,21.80,0,335.44,380.52,26.5,23.6,0.172,850850.1,850850.1,227,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597921,989414.00
09/11/2016 08:45,2,0.961,ACTIVE,213.96,346.26,59.970,1473597904,"201051344000988","219011344069620",18.83,20.00,0,336.04,380.22,18.4,15.8,0.141,528236.7,528236.7,224,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597922,989415.00
09/11/2016 08:45,2,0.951,ACTIVE,213.29,344.76,60.007,1473597904,"201051344001025","219011344069620",29.24,21.00,0,336.34,393.15,28.2,25.3,0.212,554011.2,554011.2,226,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597923,989416.00
09/11/2016 08:45,2,0.945,ACTIVE,213.96,346.56,60.012,1473597904,"201051344000458","219011344069620",29.10,21.30,0,336.04,395.55,27.9,25.0,0.221,551040.5,551040.5,227,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597924,989417.00
09/11/2016 08:45,2,0.949,ACTIVE,214.64,348.36,60.023,1473597904,"201051344000853","219011344069620",29.28,20.30,0,337.84,394.95,28.1,25.2,0.212,550312.5,550312.5,226,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597925,989418.00
09/11/2016 08:45,2,0.900,ACTIVE,213.74,346.26,59.996,1473597904,"201051344000685","219011344069620",29.56,20.70,0,335.74,391.34,27.0,24.1,0.217,553171.7,553171.7,227,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597926,989419.00
09/11/2016 08:45,2,0.895,ACTIVE,213.51,345.66,59.996,1473597904,"201051344000917","219011344069620",29.54,21.00,0,336.34,394.05,26.8,23.9,0.208,550134.7,550134.7,227,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597927,989420.00
09/11/2016 08:45,2,0.922,ACTIVE,213.51,345.66,59.996,1473597904,"201051344001145","219011344069620",28.84,20.70,0,336.94,392.25,26.9,24.1,0.203,555336.5,555336.5,227,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597927,989421.00
09/11/2016 08:45,2,0.930,ACTIVE,213.74,345.96,60.002,1473597904,"201051344000651","219011344069620",29.38,19.80,0,336.94,396.45,27.7,24.8,0.208,548389.8,548389.8,226,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597929,989422.00
09/11/2016 08:45,2,0.846,ACTIVE,212.38,344.76,60.007,1473597904,"274151322000088","219011344069620",27.71,22.30,0,336.04,377.22,23.7,21.0,0.150,775242.1,775242.1,228,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597929,989423.00
09/11/2016 08:45,2,0.580,ACTIVE,213.29,419.90,59.991,1473597904,"274151322000068","219011344069620",39.38,24.50,0,390.44,460.47,23.0,20.3,0.141,668548.2,668548.2,234,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597930,989424.00
09/11/2016 08:45,2,0.961,ACTIVE,213.29,344.76,59.996,1473597904,"201051344001135","219011344069620",29.10,20.30,0,336.34,393.45,28.4,25.5,0.212,544542.2,544542.2,226,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597931,989425.00
09/11/2016 08:45,2,0.965,ACTIVE,213.51,346.86,59.996,1473597904,"201051344000594","219011344069620",28.82,20.70,0,336.34,397.05,28.2,25.3,0.208,555438.5,555438.5,226,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597932,989426.00
09/11/2016 08:45,2,0.949,ACTIVE,213.51,344.76,59.996,1473597904,"201051344001203","219011344069620",29.12,21.00,0,319.51,397.66,28.0,25.1,0.221,552702.9,552702.9,227,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597933,989427.00
09/11/2016 08:45,2,0.854,ACTIVE,212.61,343.85,59.986,1473597904,"274151322000054","219011344069620",28.15,22.50,0,336.04,379.02,24.4,21.6,0.159,791226.0,791226.0,226,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597934,989428.00
09/11/2016 08:45,2,0.955,ACTIVE,213.96,346.56,59.996,1473597904,"201051344000867","219011344069620",29.26,21.00,0,337.24,396.45,28.4,25.5,0.208,542747.9,542747.9,226,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597935,989429.00
09/11/2016 08:45,2,0.930,ACTIVE,213.51,345.96,59.996,1473597904,"201051344001093","219011344069620",29.60,21.30,0,324.02,395.85,27.9,25.0,0.203,549514.6,549514.6,227,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597936,989430.00
09/11/2016 08:45,2,0.918,ACTIVE,213.74,346.86,59.975,1473597904,"201051344000900","219011344069620",29.42,19.80,0,321.61,396.45,27.4,24.5,0.212,559479.7,559479.7,226,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597937,989431.00
09/11/2016 08:45,2,0.939,ACTIVE,213.96,346.86,60.002,1473597904,"201051344000648","219011344069620",29.16,19.80,0,334.84,395.85,27.8,24.9,0.212,548346.2,548346.2,226,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597938,989432.00
09/11/2016 08:45,2,0.953,ACTIVE,213.96,347.46,59.991,1473597904,"201051344000569","219011344069620",29.20,20.30,0,335.14,395.85,28.2,25.3,0.212,559524.4,559524.4,226,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597939,989433.00
09/11/2016 08:45,2,0.951,ACTIVE,214.19,346.86,60.002,1473597904,"201051344000983","219011344069620",29.38,20.70,0,335.74,397.66,28.3,25.4,0.217,551947.5,551947.5,226,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597939,989434.00
09/11/2016 08:45,2,0.938,ACTIVE,213.96,346.56,59.991,1473597904,"201051344001158","219011344069620",29.10,20.30,0,335.14,395.85,27.6,24.8,0.217,543762.5,543762.5,226,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597940,989435.00
09/11/2016 08:45,2,0.932,ACTIVE,214.41,348.06,59.996,1473597904,"201051344000576","219011344069620",29.28,19.80,0,335.74,394.95,27.6,24.7,0.212,551287.6,551287.6,226,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597941,989436.00
09/11/2016 08:45,2,0.854,ACTIVE,213.06,346.56,59.959,1473597904,"274151322000087","219011344069620",27.59,25.80,0,336.64,376.31,23.9,21.1,0.141,763406.9,763406.9,229,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473597942,989437.00
09/11/2016 09:00,2,1.053,ACTIVE,214.19,348.36,59.965,1473598803,"201051344000645","219011344069620",29.40,20.70,0,336.04,361.59,31.4,28.4,0.243,550778.3,550778.3,227,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598804,989438.00
09/11/2016 09:00,2,0.949,ACTIVE,212.38,343.25,59.975,1473598803,"274151322000085","219011344069620",28.67,22.00,0,332.73,353.17,27.5,24.7,0.181,791022.2,791022.2,229,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598805,989439.00
09/11/2016 09:00,2,1.066,ACTIVE,213.96,349.26,59.975,1473598803,"201051344000633","219011344069620",29.44,20.30,0,335.44,362.19,31.8,28.8,0.247,542347.9,542347.9,227,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598806,989440.00
09/11/2016 09:00,2,1.072,ACTIVE,213.96,348.36,59.981,1473598803,"201051344000469","219011344069620",29.58,19.30,0,335.44,360.99,32.1,29.1,0.256,544887.0,544887.0,227,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598807,989441.00
09/11/2016 09:00,2,1.045,ACTIVE,212.38,345.66,59.975,1473598803,"201051344000646","219011344069620",29.58,20.70,0,332.43,358.58,31.3,28.3,0.247,545517.2,545517.2,227,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598807,989442.00
09/11/2016 09:00,2,1.018,ACTIVE,211.93,343.25,59.981,1473598803,"274151322000052","219011344069620",28.37,23.30,0,332.73,354.67,29.2,26.3,0.199,812736.3,812736.3,227,0,0,0,L,1151911521,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598808,989443.00
09/11/2016 09:00,2,1.070,ACTIVE,213.06,346.26,59.959,1473598803,"201051344000585","219011344069620",29.54,21.00,0,334.84,358.88,32.0,29.0,0.247,555318.9,555318.9,228,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598809,989444.00
09/11/2016 09:00,2,1.027,ACTIVE,212.61,344.45,59.975,1473598803,"201051344001230","219011344069620",29.52,22.00,0,333.03,357.08,30.7,27.7,0.247,548577.4,548577.4,228,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598810,989445.00
09/11/2016 09:00,2,1.037,ACTIVE,213.06,346.86,59.975,1473598803,"201051344000582","219011344069620",29.44,19.50,0,334.24,359.18,30.9,27.9,0.243,541331.6,541331.6,227,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598811,989446.00
09/11/2016 09:00,2,1.092,ACTIVE,212.38,345.06,59.938,1473598803,"201051344000955","219011344069620",29.50,20.70,0,332.73,358.28,32.6,29.6,0.261,555231.9,555231.9,227,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598812,989447.00
09/11/2016 09:00,2,0.652,ACTIVE,212.16,413.89,59.965,1473598803,"274151322000094","219011344069620",38.84,23.80,0,336.94,434.33,25.7,22.9,0.177,668125.1,668125.1,234,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598813,989448.00
09/11/2016 09:00,2,1.086,ACTIVE,213.74,347.76,59.986,1473598803,"201051344000579","219011344069620",29.96,21.30,0,336.34,361.29,33.0,29.9,0.252,559207.2,559207.2,227,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598814,989449.00
09/11/2016 09:00,2,1.084,ACTIVE,212.61,345.36,59.970,1473598803,"201051344000890","219011344069620",29.64,22.00,0,333.33,359.18,32.5,29.5,0.247,552497.1,552497.1,227,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598815,989450.00
09/11/2016 09:00,2,1.062,ACTIVE,212.83,346.56,59.981,1473598803,"201051344000438","219011344069620",29.88,20.30,0,334.84,359.78,32.2,29.2,0.256,553954.4,553954.4,227,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598816,989451.00
09/11/2016 09:00,2,1.072,ACTIVE,212.83,346.26,59.970,1473598803,"201051344000417","219011344069620",29.56,21.50,0,333.63,358.58,32.2,29.1,0.247,545125.9,545125.9,227,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598816,989452.00
09/11/2016 09:00,2,0.963,ACTIVE,211.93,348.06,59.981,1473598803,"274151322000083","219011344069620",28.84,22.50,0,333.03,353.77,28.1,25.2,0.190,805356.7,805356.7,228,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598818,989453.00
09/11/2016 09:00,2,1.053,ACTIVE,212.61,348.96,59.970,1473598803,"274151322000076","219011344069620",29.74,23.00,0,333.63,355.58,31.7,28.7,0.212,859523.0,859523.0,228,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598819,989454.00
09/11/2016 09:00,2,1.084,ACTIVE,213.51,348.06,60.007,1473598803,"201051344000868","219011344069620",29.62,19.80,0,335.74,360.69,32.5,29.5,0.252,543687.5,543687.5,227,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598820,989455.00
09/11/2016 09:00,2,1.029,ACTIVE,212.16,342.35,59.975,1473598803,"274151322000095","219011344069620",29.18,22.00,0,332.43,354.67,30.4,27.4,0.203,850856.2,850856.2,228,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598821,989456.00
09/11/2016 09:00,2,1.105,ACTIVE,213.51,346.56,60.002,1473598803,"201051344000988","219011344069620",18.77,20.30,0,335.14,356.78,21.0,18.4,0.168,528240.8,528240.8,225,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598822,989457.00
09/11/2016 09:00,2,1.078,ACTIVE,212.61,345.66,59.981,1473598803,"201051344001025","219011344069620",29.54,21.00,0,334.24,359.48,32.3,29.3,0.247,554017.8,554017.8,227,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598822,989458.00
09/11/2016 09:00,2,1.076,ACTIVE,213.51,347.16,59.975,1473598803,"201051344000458","219011344069620",29.40,21.50,0,336.04,360.69,32.0,29.0,0.256,551047.0,551047.0,228,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598823,989459.00
09/11/2016 09:00,2,1.064,ACTIVE,214.19,348.66,59.981,1473598803,"201051344000853","219011344069620",29.94,20.30,0,337.84,362.19,32.3,29.3,0.247,550319.0,550319.0,227,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598824,989460.00
09/11/2016 09:00,2,1.043,ACTIVE,213.06,346.86,59.959,1473598803,"201051344000685","219011344069620",29.46,20.70,0,333.33,359.18,31.1,28.1,0.256,553177.9,553177.9,228,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598825,989461.00
09/11/2016 09:00,2,1.041,ACTIVE,212.83,345.96,59.944,1473598803,"201051344000917","219011344069620",29.20,21.00,0,333.63,358.58,30.8,27.8,0.243,550140.9,550140.9,228,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598826,989462.00
09/11/2016 09:00,2,1.027,ACTIVE,212.83,345.96,59.938,1473598803,"201051344001145","219011344069620",29.62,20.30,0,334.54,358.88,30.9,27.9,0.234,555342.7,555342.7,228,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598827,989463.00
09/11/2016 09:00,2,1.076,ACTIVE,213.06,346.86,59.975,1473598803,"201051344000651","219011344069620",29.34,19.50,0,335.14,359.48,32.1,29.0,0.252,548396.2,548396.2,227,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598828,989464.00
09/11/2016 09:00,2,0.986,ACTIVE,211.70,342.95,59.981,1473598803,"274151322000088","219011344069620",27.79,22.50,0,332.43,353.17,27.8,24.9,0.181,775247.6,775247.6,229,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598829,989465.00
09/11/2016 09:00,2,0.676,ACTIVE,212.83,421.10,59.981,1473598803,"274151322000068","219011344069620",39.26,25.00,0,337.24,433.42,26.8,23.9,0.168,668553.5,668553.5,235,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598830,989466.00
09/11/2016 09:00,2,1.090,ACTIVE,212.61,344.45,60.007,1473598803,"201051344001135","219011344069620",29.60,20.00,0,333.93,358.88,32.7,29.6,0.261,544548.8,544548.8,227,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598831,989467.00
09/11/2016 09:00,2,1.084,ACTIVE,213.29,348.06,59.965,1473598803,"201051344000594","219011344069620",29.74,21.30,0,333.93,360.99,32.7,29.6,0.252,555445.1,555445.1,227,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598831,989468.00
09/11/2016 09:00,2,1.080,ACTIVE,213.06,345.96,59.959,1473598803,"201051344001203","219011344069620",29.72,20.70,0,333.93,360.69,32.5,29.5,0.261,552709.4,552709.4,228,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598832,989469.00
09/11/2016 09:00,2,0.998,ACTIVE,211.93,343.25,59.965,1473598803,"274151322000054","219011344069620",28.31,22.80,0,332.43,354.07,28.7,25.8,0.186,791231.7,791231.7,227,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598833,989470.00
09/11/2016 09:00,2,1.098,ACTIVE,213.96,347.76,59.975,1473598803,"201051344000867","219011344069620",29.64,21.00,0,335.14,360.38,33.0,29.9,0.247,542754.5,542754.5,227,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598834,989471.00
09/11/2016 09:00,2,1.082,ACTIVE,213.06,347.16,59.965,1473598803,"201051344001093","219011344069620",29.62,20.70,0,334.24,359.78,32.5,29.4,0.247,549521.2,549521.2,228,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598835,989472.00
09/11/2016 09:00,2,1.064,ACTIVE,213.74,349.26,59.970,1473598803,"201051344000900","219011344069620",29.74,19.80,0,336.04,361.29,32.1,29.0,0.256,559486.1,559486.1,227,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598836,989473.00
09/11/2016 09:00,2,1.078,ACTIVE,213.96,348.06,59.944,1473598803,"201051344000648","219011344069620",29.66,19.80,0,336.64,361.59,32.5,29.4,0.252,548352.7,548352.7,227,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598837,989474.00
09/11/2016 09:00,2,1.092,ACTIVE,213.96,348.96,59.970,1473598803,"201051344000569","219011344069620",29.54,20.30,0,335.74,361.59,32.7,29.6,0.256,559531.0,559531.0,227,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598838,989475.00
09/11/2016 09:00,2,1.100,ACTIVE,213.96,347.76,59.981,1473598803,"201051344000983","219011344069620",29.66,20.70,0,335.44,361.89,33.1,30.0,0.261,551954.1,551954.1,227,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598839,989476.00
09/11/2016 09:00,2,1.104,ACTIVE,213.96,348.36,59.949,1473598803,"201051344001158","219011344069620",29.00,20.30,0,335.74,361.89,32.4,29.4,0.261,543769.0,543769.0,227,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598840,989477.00
09/11/2016 09:00,2,1.074,ACTIVE,214.41,349.26,59.975,1473598803,"201051344000576","219011344069620",29.76,20.00,0,336.04,362.49,32.4,29.4,0.252,551294.1,551294.1,227,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598841,989478.00
09/11/2016 09:00,2,0.994,ACTIVE,212.38,343.55,59.933,1473598803,"274151322000087","219011344069620",28.11,26.30,0,332.43,354.07,28.3,25.4,0.177,763412.4,763412.4,230,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473598842,989479.00
09/11/2016 09:15,2,0.842,ACTIVE,213.29,345.06,59.986,1473599705,"201051344000645","219011344069620",29.12,20.30,0,336.34,370.30,24.9,22.1,0.186,550784.9,550784.9,228,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599706,989480.00
09/11/2016 09:15,2,0.744,ACTIVE,211.70,342.95,60.018,1473599705,"274151322000085","219011344069620",28.43,22.30,0,333.33,359.18,21.4,18.7,0.137,791027.9,791027.9,230,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599707,989481.00
09/11/2016 09:15,2,0.855,ACTIVE,213.51,346.56,59.975,1473599705,"201051344000633","219011344069620",29.06,20.00,0,335.74,371.51,25.2,22.4,0.199,542354.6,542354.6,228,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599708,989482.00
09/11/2016 09:15,2,0.867,ACTIVE,213.06,345.36,59.981,1473599705,"201051344000469","219011344069620",29.10,19.30,0,335.14,370.60,25.6,22.8,0.199,544893.9,544893.9,228,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599709,989483.00
09/11/2016 09:15,2,0.836,ACTIVE,211.93,343.55,59.975,1473599705,"201051344000646","219011344069620",29.56,20.70,0,332.13,367.60,25.1,22.3,0.190,545523.8,545523.8,228,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599710,989484.00
09/11/2016 09:15,2,0.803,ACTIVE,211.48,345.96,59.981,1473599705,"274151322000052","219011344069620",28.51,23.00,0,332.13,360.08,23.2,20.5,0.146,812742.4,812742.4,228,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599710,989485.00
09/11/2016 09:15,2,0.869,ACTIVE,212.61,344.15,59.975,1473599705,"201051344000585","219011344069620",29.38,21.00,0,334.24,367.90,25.8,23.0,0.194,555325.7,555325.7,229,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599711,989486.00
09/11/2016 09:15,2,0.812,ACTIVE,212.38,342.35,59.991,1473599705,"201051344001230","219011344069620",29.20,21.80,0,331.53,365.80,24.1,21.3,0.177,548583.8,548583.8,229,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599712,989487.00
09/11/2016 09:15,2,0.830,ACTIVE,212.83,343.55,59.965,1473599705,"201051344000582","219011344069620",29.22,19.50,0,334.24,368.20,24.6,21.9,0.181,541338.1,541338.1,228,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599713,989488.00
09/11/2016 09:15,2,0.889,ACTIVE,211.93,343.55,59.970,1473599705,"201051344000955","219011344069620",29.22,20.30,0,333.03,367.30,26.4,23.5,0.199,555238.8,555238.8,228,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599714,989489.00
09/11/2016 09:15,2,0.518,ACTIVE,211.48,409.68,59.975,1473599705,"274151322000094","219011344069620",38.31,24.00,0,333.93,434.93,20.1,17.5,0.128,668130.4,668130.4,235,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599715,989490.00
09/11/2016 09:15,2,0.912,ACTIVE,213.06,344.76,59.975,1473599705,"201051344000579","219011344069620",29.16,20.70,0,335.44,370.90,26.9,24.1,0.199,559214.2,559214.2,228,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599716,989491.00
09/11/2016 09:15,2,0.871,ACTIVE,212.16,342.35,59.970,1473599705,"201051344000890","219011344069620",29.66,22.00,0,333.33,367.90,26.2,23.4,0.186,552503.9,552503.9,228,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599717,989492.00
09/11/2016 09:15,2,0.859,ACTIVE,212.61,344.45,59.975,1473599705,"201051344000438","219011344069620",30.00,20.30,0,334.24,368.50,26.1,23.3,0.194,553961.2,553961.2,228,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599718,989493.00
09/11/2016 09:15,2,0.875,ACTIVE,212.38,343.85,59.944,1473599705,"201051344000417","219011344069620",29.54,21.50,0,333.33,367.00,26.2,23.4,0.199,545132.7,545132.7,228,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599719,989494.00
09/11/2016 09:15,2,0.766,ACTIVE,211.48,345.36,59.970,1473599705,"274151322000083","219011344069620",29.02,22.80,0,332.13,359.48,22.5,19.8,0.150,805362.5,805362.5,229,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599720,989495.00
09/11/2016 09:15,2,0.844,ACTIVE,212.16,346.86,59.996,1473599705,"274151322000076","219011344069620",29.72,22.50,0,333.03,362.19,25.4,22.6,0.168,859529.5,859529.5,229,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599720,989496.00
09/11/2016 09:15,2,0.898,ACTIVE,212.83,345.36,60.012,1473599705,"201051344000868","219011344069620",29.28,19.50,0,335.14,369.70,26.7,23.8,0.199,543694.3,543694.3,228,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599721,989497.00
09/11/2016 09:15,2,0.822,ACTIVE,211.70,345.96,59.975,1473599705,"274151322000095","219011344069620",29.26,22.30,0,331.83,360.69,24.3,21.5,0.159,850862.5,850862.5,229,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599722,989498.00
09/11/2016 09:15,2,0.906,ACTIVE,213.06,344.45,59.975,1473599705,"201051344000988","219011344069620",18.83,20.00,0,335.14,362.19,17.3,14.8,0.137,528245.0,528245.0,226,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599723,989499.00
09/11/2016 09:15,2,0.893,ACTIVE,212.38,342.35,59.981,1473599705,"201051344001025","219011344069620",29.38,20.70,0,333.33,368.50,26.6,23.7,0.203,554024.5,554024.5,228,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599724,989500.00
09/11/2016 09:15,2,0.893,ACTIVE,213.06,345.06,59.975,1473599705,"201051344000458","219011344069620",29.60,21.00,0,335.44,370.00,26.8,23.9,0.208,551053.6,551053.6,229,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599725,989501.00
09/11/2016 09:15,2,0.910,ACTIVE,213.74,346.26,59.981,1473599705,"201051344000853","219011344069620",29.20,20.00,0,336.94,373.01,26.9,24.1,0.208,550325.7,550325.7,228,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599726,989502.00
09/11/2016 09:15,2,0.861,ACTIVE,212.61,344.76,59.986,1473599705,"201051344000685","219011344069620",29.18,20.70,0,333.03,367.60,25.5,22.7,0.208,553184.4,553184.4,229,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599727,989503.00
09/11/2016 09:15,2,0.842,ACTIVE,212.83,344.45,59.981,1473599705,"201051344000917","219011344069620",29.30,21.00,0,332.73,367.00,25.1,22.3,0.186,550147.2,550147.2,229,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599728,989504.00
09/11/2016 09:15,2,0.848,ACTIVE,212.61,343.55,60.034,1473599705,"201051344001145","219011344069620",29.28,20.00,0,334.24,367.60,25.2,22.4,0.186,555349.1,555349.1,229,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599729,989505.00
09/11/2016 09:15,2,0.893,ACTIVE,212.61,345.36,59.970,1473599705,"201051344000651","219011344069620",29.22,19.50,0,333.93,368.50,26.5,23.6,0.199,548402.8,548402.8,228,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599730,989506.00
09/11/2016 09:15,2,0.807,ACTIVE,211.48,343.55,59.954,1473599705,"274151322000088","219011344069620",27.83,22.30,0,332.13,358.88,22.7,20.0,0.146,775253.2,775253.2,230,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599731,989507.00
09/11/2016 09:15,2,0.557,ACTIVE,212.61,417.49,59.986,1473599705,"274151322000068","219011344069620",39.16,24.80,0,334.24,440.34,22.1,19.4,0.137,668559.0,668559.0,236,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599732,989508.00
09/11/2016 09:15,2,0.920,ACTIVE,212.38,343.55,59.986,1473599705,"201051344001135","219011344069620",29.22,20.00,0,333.03,367.30,27.3,24.4,0.203,544555.6,544555.6,228,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599732,989509.00
09/11/2016 09:15,2,0.922,ACTIVE,212.61,345.06,59.970,1473599705,"201051344000594","219011344069620",29.36,21.00,0,333.63,369.70,27.4,24.5,0.203,555451.9,555451.9,228,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599733,989510.00
09/11/2016 09:15,2,0.900,ACTIVE,212.83,343.85,59.975,1473599705,"201051344001203","219011344069620",29.28,20.30,0,334.24,369.40,26.8,23.9,0.208,552716.1,552716.1,229,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599734,989511.00
09/11/2016 09:15,2,0.814,ACTIVE,211.93,341.75,59.975,1473599705,"274151322000054","219011344069620",28.63,22.80,0,332.43,360.38,23.6,20.8,0.146,791237.5,791237.5,228,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599735,989512.00
09/11/2016 09:15,2,0.918,ACTIVE,213.29,345.06,59.965,1473599705,"201051344000867","219011344069620",29.36,21.00,0,335.74,369.70,27.3,24.4,0.203,542761.3,542761.3,228,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599736,989513.00
09/11/2016 09:15,2,0.891,ACTIVE,212.61,344.76,60.018,1473599705,"201051344001093","219011344069620",29.32,20.30,0,335.14,368.50,26.5,23.6,0.199,549527.7,549527.7,229,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599737,989514.00
09/11/2016 09:15,2,0.873,ACTIVE,213.06,345.66,59.981,1473599705,"201051344000900","219011344069620",29.84,19.50,0,335.44,370.60,26.4,23.6,0.208,559492.6,559492.6,228,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599738,989515.00
09/11/2016 09:15,2,0.885,ACTIVE,213.06,345.06,59.986,1473599705,"201051344000648","219011344069620",30.08,19.50,0,336.64,370.30,27.0,24.1,0.208,548359.4,548359.4,228,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599739,989516.00
09/11/2016 09:15,2,0.922,ACTIVE,213.06,346.26,59.959,1473599705,"201051344000569","219011344069620",29.42,20.30,0,336.34,370.60,27.5,24.6,0.212,559537.7,559537.7,228,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599740,989517.00
09/11/2016 09:15,2,0.920,ACTIVE,213.29,345.36,59.991,1473599705,"201051344000983","219011344069620",29.58,20.30,0,335.74,370.00,27.6,24.7,0.212,551960.9,551960.9,228,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599741,989518.00
09/11/2016 09:15,2,0.908,ACTIVE,213.06,345.66,60.023,1473599705,"201051344001158","219011344069620",29.22,20.00,0,336.34,370.90,26.9,24.0,0.208,543775.6,543775.6,228,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599742,989519.00
09/11/2016 09:15,2,0.896,ACTIVE,213.51,347.16,59.986,1473599705,"201051344000576","219011344069620",29.60,19.50,0,336.64,371.21,26.9,24.0,0.203,551300.7,551300.7,228,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599743,989520.00
09/11/2016 09:15,2,0.807,ACTIVE,211.93,341.45,59.970,1473599705,"274151322000087","219011344069620",28.33,26.00,0,332.13,358.88,23.2,20.4,0.137,763418.0,763418.0,231,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473599744,989521.00
09/11/2016 09:30,2,4.523,ACTIVE,217.58,358.28,59.991,1473600603,"201051344000645","219011344069620",29.46,23.80,0,322.81,397.35,135.0,128.3,0.614,550806.3,550806.3,229,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600604,989522.00
09/11/2016 09:30,2,4.266,ACTIVE,213.96,352.27,59.981,1473600603,"274151322000085","219011344069620",28.25,26.50,0,334.84,382.63,121.9,115.7,0.468,791047.3,791047.3,231,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600605,989523.00
09/11/2016 09:30,2,4.465,ACTIVE,216.90,358.58,59.991,1473600603,"201051344000633","219011344069620",29.88,23.00,0,320.41,398.26,135.1,128.4,0.636,542376.0,542376.0,229,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600606,989524.00
09/11/2016 09:30,2,4.471,ACTIVE,217.58,358.58,59.986,1473600603,"201051344000469","219011344069620",29.72,22.30,0,319.51,397.96,134.5,127.9,0.641,544915.5,544915.5,229,0,0,0,L,1122011218,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600607,989525.00
09/11/2016 09:30,2,4.371,ACTIVE,215.09,355.88,59.986,1473600603,"201051344000646","219011344069620",29.60,24.30,0,317.70,391.04,131.0,124.5,0.614,545544.8,545544.8,229,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600608,989526.00
