ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 09:30,2,4.303,ACTIVE,213.29,356.18,59.986,1473600603,"274151322000052","219011344069620",29.12,28.00,0,333.63,379.92,126.9,120.5,0.495,812762.7,812762.7,229,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600609,989527.00
09/11/2016 09:30,2,4.369,ACTIVE,216.00,356.18,59.986,1473600603,"201051344000585","219011344069620",29.46,24.50,0,317.70,392.55,130.3,123.9,0.610,555346.6,555346.6,230,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600610,989528.00
09/11/2016 09:30,2,4.398,ACTIVE,214.87,354.97,59.949,1473600603,"201051344001230","219011344069620",29.60,25.50,0,317.40,389.84,131.8,125.3,0.614,548605.0,548605.0,230,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600611,989529.00
09/11/2016 09:30,2,4.344,ACTIVE,216.22,355.28,59.991,1473600603,"201051344000582","219011344069620",29.44,23.30,0,317.10,393.75,129.6,123.2,0.592,541359.1,541359.1,229,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600612,989530.00
09/11/2016 09:30,2,4.531,ACTIVE,215.09,354.97,60.023,1473600603,"201051344000955","219011344069620",29.26,24.30,0,318.61,390.74,134.3,127.7,0.636,555260.7,555260.7,229,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600613,989531.00
09/11/2016 09:30,2,2.840,ACTIVE,213.51,425.31,60.002,1473600603,"274151322000094","219011344069620",39.72,30.30,0,398.56,468.59,114.3,108.4,0.442,668148.8,668148.8,236,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600614,989532.00
09/11/2016 09:30,2,4.451,ACTIVE,217.35,358.88,59.991,1473600603,"201051344000579","219011344069620",29.66,24.50,0,322.81,397.05,133.6,127.0,0.628,559236.0,559236.0,229,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600615,989533.00
09/11/2016 09:30,2,4.443,ACTIVE,215.09,354.97,60.002,1473600603,"201051344000890","219011344069620",29.42,25.50,0,319.21,390.74,132.3,125.8,0.610,552525.6,552525.6,229,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600616,989534.00
09/11/2016 09:30,2,4.441,ACTIVE,215.54,355.28,59.986,1473600603,"201051344000438","219011344069620",29.68,24.50,0,319.21,392.55,133.6,127.0,0.628,553983.0,553983.0,229,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600617,989535.00
09/11/2016 09:30,2,4.377,ACTIVE,215.32,355.88,59.991,1473600603,"201051344000417","219011344069620",29.36,25.30,0,318.30,390.14,130.2,123.7,0.610,545154.0,545154.0,229,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600617,989536.00
09/11/2016 09:30,2,4.160,ACTIVE,213.29,357.98,59.981,1473600603,"274151322000083","219011344069620",28.96,29.30,0,333.03,380.52,122.0,115.9,0.486,805382.3,805382.3,230,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600618,989537.00
09/11/2016 09:30,2,4.535,ACTIVE,214.41,366.10,59.981,1473600603,"274151322000076","219011344069620",30.02,29.30,0,330.03,380.52,137.8,131.1,0.544,859552.1,859552.1,230,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600619,989538.00
09/11/2016 09:30,2,4.512,ACTIVE,216.45,355.88,59.981,1473600603,"201051344000868","219011344069620",29.00,23.50,0,319.81,397.66,132.5,126.0,0.605,543716.2,543716.2,229,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600620,989539.00
09/11/2016 09:30,2,4.436,ACTIVE,213.29,365.49,60.002,1473600603,"274151322000095","219011344069620",29.76,28.80,0,330.03,380.52,133.7,127.1,0.504,850884.3,850884.3,230,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600621,989540.00
09/11/2016 09:30,2,4.543,ACTIVE,217.13,355.28,59.981,1473600603,"201051344000988","219011344069620",19.02,22.50,0,334.24,399.46,87.6,82.6,0.411,528259.3,528259.3,227,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600622,989541.00
09/11/2016 09:30,2,4.389,ACTIVE,215.77,354.07,59.986,1473600603,"201051344001025","219011344069620",29.64,25.00,0,319.21,391.34,131.7,125.2,0.601,554046.3,554046.3,229,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600623,989542.00
09/11/2016 09:30,2,4.373,ACTIVE,217.35,358.88,59.986,1473600603,"201051344000458","219011344069620",29.58,24.00,0,320.71,396.15,131.0,124.5,0.623,551075.3,551075.3,230,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600624,989543.00
09/11/2016 09:30,2,4.445,ACTIVE,217.58,359.78,59.965,1473600603,"201051344000853","219011344069620",29.20,23.00,0,326.12,396.45,131.4,124.9,0.614,550347.6,550347.6,229,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600625,989544.00
09/11/2016 09:30,2,4.352,ACTIVE,215.09,354.67,59.981,1473600603,"201051344000685","219011344069620",29.68,24.30,0,316.50,390.74,130.8,124.3,0.628,553206.0,553206.0,230,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600626,989545.00
09/11/2016 09:30,2,4.270,ACTIVE,216.00,354.07,59.949,1473600603,"201051344000917","219011344069620",29.70,24.50,0,318.61,392.25,128.4,122.0,0.605,550168.6,550168.6,230,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600627,989546.00
09/11/2016 09:30,2,4.268,ACTIVE,215.09,354.07,59.970,1473600603,"201051344001145","219011344069620",29.68,23.80,0,318.61,390.44,128.3,121.9,0.588,555370.4,555370.4,230,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600628,989547.00
09/11/2016 09:30,2,4.381,ACTIVE,216.00,355.28,59.975,1473600603,"201051344000651","219011344069620",29.48,22.80,0,320.11,394.05,130.8,124.4,0.605,548424.8,548424.8,229,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600629,989548.00
09/11/2016 09:30,2,4.178,ACTIVE,213.29,360.38,59.965,1473600603,"274151322000088","219011344069620",28.21,27.00,0,333.33,379.92,119.3,113.2,0.451,775273.3,775273.3,231,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600629,989549.00
09/11/2016 09:30,2,2.887,ACTIVE,214.19,415.39,59.970,1473600603,"274151322000068","219011344069620",38.70,30.80,0,394.35,479.11,112.7,106.8,0.429,668577.8,668577.8,237,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600630,989550.00
09/11/2016 09:30,2,4.279,ACTIVE,215.54,353.47,59.959,1473600603,"201051344001135","219011344069620",29.60,23.50,0,319.51,390.74,128.2,121.8,0.610,544577.4,544577.4,229,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600631,989551.00
09/11/2016 09:30,2,4.354,ACTIVE,216.00,357.08,59.970,1473600603,"201051344000594","219011344069620",29.72,24.80,0,318.91,396.45,131.2,124.7,0.605,555474.2,555474.2,229,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600632,989552.00
09/11/2016 09:30,2,4.350,ACTIVE,216.00,355.28,59.965,1473600603,"201051344001203","219011344069620",29.64,24.00,0,318.91,394.65,130.6,124.1,0.610,552738.4,552738.4,230,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600633,989553.00
09/11/2016 09:30,2,4.141,ACTIVE,213.29,354.07,59.959,1473600603,"274151322000054","219011344069620",28.37,28.50,0,333.93,385.03,119.0,112.9,0.455,791257.8,791257.8,229,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600634,989554.00
09/11/2016 09:30,2,4.303,ACTIVE,216.45,355.88,59.965,1473600603,"201051344000867","219011344069620",29.88,24.00,0,319.51,395.25,130.2,123.7,0.597,542783.6,542783.6,229,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600635,989555.00
09/11/2016 09:30,2,4.316,ACTIVE,215.77,354.67,59.965,1473600603,"201051344001093","219011344069620",29.74,24.30,0,322.21,393.75,129.9,123.5,0.597,549550.2,549550.2,230,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600636,989556.00
09/11/2016 09:30,2,4.324,ACTIVE,216.67,357.68,59.970,1473600603,"201051344000900","219011344069620",29.80,23.00,0,320.41,397.96,130.6,124.1,0.597,559515.0,559515.0,229,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600637,989557.00
09/11/2016 09:30,2,4.266,ACTIVE,216.90,359.18,59.975,1473600603,"201051344000648","219011344069620",29.66,22.30,0,321.01,396.75,128.1,121.7,0.592,548381.5,548381.5,229,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600638,989558.00
09/11/2016 09:30,2,4.322,ACTIVE,217.13,357.98,59.975,1473600603,"201051344000569","219011344069620",29.20,24.00,0,320.71,396.15,127.9,121.5,0.597,559559.9,559559.9,229,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600638,989559.00
09/11/2016 09:30,2,4.295,ACTIVE,217.13,358.88,59.991,1473600603,"201051344000983","219011344069620",29.62,24.00,0,321.31,397.66,128.8,122.4,0.619,551983.2,551983.2,229,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600639,989560.00
09/11/2016 09:30,2,4.316,ACTIVE,217.13,355.58,59.959,1473600603,"201051344001158","219011344069620",29.46,23.50,0,321.91,397.05,128.8,122.4,0.588,543797.9,543797.9,229,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600640,989561.00
09/11/2016 09:30,2,4.287,ACTIVE,217.13,359.18,59.954,1473600603,"201051344000576","219011344069620",29.54,23.30,0,322.81,398.26,128.2,121.8,0.597,551323.0,551323.0,229,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600641,989562.00
09/11/2016 09:30,2,4.018,ACTIVE,213.29,346.86,59.954,1473600603,"274151322000087","219011344069620",28.59,33.50,0,334.54,381.42,116.2,110.3,0.420,763438.2,763438.2,232,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473600642,989563.00
09/11/2016 09:45,2,1.805,ACTIVE,213.74,354.07,59.991,1473601504,"201051344000645","219011344069620",27.99,24.50,0,318.91,394.95,51.2,47.5,0.415,550831.9,550831.9,230,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601505,989564.00
09/11/2016 09:45,2,1.637,ACTIVE,211.25,348.06,60.018,1473601504,"274151322000085","219011344069620",27.59,28.00,0,329.73,378.42,45.7,42.2,0.309,791070.2,791070.2,232,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601506,989565.00
09/11/2016 09:45,2,1.773,ACTIVE,213.51,354.37,59.986,1473601504,"201051344000633","219011344069620",28.65,24.80,0,319.21,395.25,51.5,47.8,0.433,542401.6,542401.6,230,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601507,989566.00
09/11/2016 09:45,2,1.773,ACTIVE,213.51,354.37,59.954,1473601504,"201051344000469","219011344069620",28.90,24.00,0,319.81,395.25,52.0,48.2,0.433,544941.1,544941.1,230,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601508,989567.00
09/11/2016 09:45,2,1.754,ACTIVE,212.16,350.77,60.012,1473601504,"201051344000646","219011344069620",28.45,26.80,0,316.80,388.34,50.6,46.9,0.420,545569.7,545569.7,230,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601509,989568.00
09/11/2016 09:45,2,1.691,ACTIVE,211.03,354.07,60.028,1473601504,"274151322000052","219011344069620",28.25,29.30,0,327.02,376.31,48.4,44.8,0.331,812786.7,812786.7,230,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601509,989569.00
09/11/2016 09:45,2,1.793,ACTIVE,212.83,351.97,59.986,1473601504,"201051344000585","219011344069620",28.53,26.80,0,319.81,388.34,51.8,48.1,0.424,555371.6,555371.6,231,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601510,989570.00
09/11/2016 09:45,2,1.713,ACTIVE,212.16,349.86,59.991,1473601504,"201051344001230","219011344069620",28.53,27.50,0,320.11,386.83,49.5,45.9,0.411,548629.9,548629.9,231,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601511,989571.00
09/11/2016 09:45,2,1.807,ACTIVE,213.06,351.67,59.996,1473601504,"201051344000582","219011344069620",23.40,24.30,0,318.30,389.24,42.9,39.4,0.292,541383.7,541383.7,230,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601512,989572.00
09/11/2016 09:45,2,1.787,ACTIVE,212.16,351.07,59.986,1473601504,"201051344000955","219011344069620",28.47,25.80,0,317.10,388.04,51.6,47.8,0.433,555286.1,555286.1,230,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601513,989573.00
09/11/2016 09:45,2,1.123,ACTIVE,211.25,414.49,59.981,1473601504,"274151322000094","219011344069620",37.91,30.80,0,335.14,453.26,43.2,39.8,0.296,668170.5,668170.5,237,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601514,989574.00
09/11/2016 09:45,2,1.791,ACTIVE,213.51,354.07,59.996,1473601504,"201051344000579","219011344069620",28.92,25.30,0,321.91,395.85,52.5,48.7,0.429,559261.5,559261.5,230,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601515,989575.00
09/11/2016 09:45,2,1.764,ACTIVE,212.16,350.77,59.975,1473601504,"201051344000890","219011344069620",28.47,28.00,0,318.61,388.34,50.9,47.2,0.415,552550.6,552550.6,230,0,0,0,L,1122011218,0,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601516,989576.00
09/11/2016 09:45,2,1.775,ACTIVE,212.61,351.07,59.970,1473601504,"201051344000438","219011344069620",28.35,25.80,0,318.00,389.54,51.0,47.3,0.424,554008.3,554008.3,230,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601517,989577.00
09/11/2016 09:45,2,1.766,ACTIVE,212.38,351.37,60.002,1473601504,"201051344000417","219011344069620",28.17,27.50,0,318.61,388.04,50.4,46.7,0.420,545178.6,545178.6,230,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601517,989578.00
09/11/2016 09:45,2,1.650,ACTIVE,211.48,353.47,60.049,1473601504,"274151322000083","219011344069620",28.05,29.50,0,329.13,377.82,46.9,43.4,0.323,805405.5,805405.5,231,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601518,989579.00
09/11/2016 09:45,2,1.766,ACTIVE,212.16,354.67,59.996,1473601504,"274151322000076","219011344069620",28.92,28.80,0,329.43,378.72,51.7,48.0,0.367,859578.0,859578.0,231,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601519,989580.00
09/11/2016 09:45,2,1.803,ACTIVE,213.29,353.47,60.039,1473601504,"201051344000868","219011344069620",28.17,24.50,0,319.51,392.85,51.4,47.7,0.420,543741.4,543741.4,230,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601520,989581.00
09/11/2016 09:45,2,1.752,ACTIVE,211.25,354.37,59.975,1473601504,"274151322000095","219011344069620",28.35,29.50,0,327.62,377.82,50.2,46.6,0.345,850909.5,850909.5,231,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601521,989582.00
09/11/2016 09:45,2,1.773,ACTIVE,213.51,350.47,59.991,1473601504,"201051344000988","219011344069620",18.71,23.50,0,321.31,397.66,33.6,30.5,0.274,528275.7,528275.7,228,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601522,989583.00
09/11/2016 09:45,2,1.793,ACTIVE,212.61,351.07,60.018,1473601504,"201051344001025","219011344069620",28.25,26.50,0,319.51,389.24,51.3,47.6,0.415,554071.3,554071.3,230,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601523,989584.00
09/11/2016 09:45,2,1.762,ACTIVE,213.74,353.17,59.991,1473601504,"201051344000458","219011344069620",28.59,25.30,0,319.51,394.05,51.0,47.3,0.429,551100.3,551100.3,231,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601524,989585.00
09/11/2016 09:45,2,1.770,ACTIVE,214.19,354.97,59.996,1473601504,"201051344000853","219011344069620",28.63,24.50,0,321.61,395.25,51.4,47.7,0.429,550372.7,550372.7,230,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601525,989586.00
09/11/2016 09:45,2,1.725,ACTIVE,212.61,351.37,60.007,1473601504,"201051344000685","219011344069620",28.35,25.80,0,317.40,388.34,49.5,45.9,0.424,553230.7,553230.7,231,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601526,989587.00
09/11/2016 09:45,2,1.688,ACTIVE,212.61,351.07,60.028,1473601504,"201051344000917","219011344069620",28.53,25.80,0,319.51,388.34,48.8,45.1,0.407,550192.8,550192.8,231,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601527,989588.00
09/11/2016 09:45,2,1.713,ACTIVE,212.61,350.77,59.991,1473601504,"201051344001145","219011344069620",28.37,25.30,0,319.51,387.74,49.2,45.6,0.402,555394.8,555394.8,231,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601528,989589.00
09/11/2016 09:45,2,1.746,ACTIVE,212.83,352.57,60.039,1473601504,"201051344000651","219011344069620",28.49,24.50,0,318.00,389.84,50.5,46.8,0.411,548449.6,548449.6,230,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601529,989590.00
09/11/2016 09:45,2,1.611,ACTIVE,210.80,350.17,59.986,1473601504,"274151322000088","219011344069620",27.47,27.80,0,329.13,378.42,44.8,41.3,0.301,775295.7,775295.7,232,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601530,989591.00
09/11/2016 09:45,2,1.109,ACTIVE,211.93,418.70,59.986,1473601504,"274151322000068","219011344069620",38.66,30.50,0,335.74,452.36,43.6,40.1,0.296,668599.3,668599.3,238,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601531,989592.00
09/11/2016 09:45,2,1.764,ACTIVE,212.38,350.77,59.981,1473601504,"201051344001135","219011344069620",28.49,25.00,0,318.91,388.34,50.9,47.2,0.424,544601.9,544601.9,230,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601532,989593.00
09/11/2016 09:45,2,1.779,ACTIVE,213.06,353.47,59.996,1473601504,"201051344000594","219011344069620",28.43,25.50,0,319.21,389.84,51.2,47.5,0.420,555499.3,555499.3,230,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601533,989594.00
09/11/2016 09:45,2,1.756,ACTIVE,212.61,351.07,60.028,1473601504,"201051344001203","219011344069620",28.47,26.00,0,318.00,390.14,50.7,47.0,0.424,552763.4,552763.4,231,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601533,989595.00
09/11/2016 09:45,2,1.629,ACTIVE,211.25,345.36,59.986,1473601504,"274151322000054","219011344069620",27.55,28.80,0,328.22,378.42,45.5,42.0,0.314,791280.4,791280.4,230,0,0,0,L,1151911521,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601534,989596.00
09/11/2016 09:45,2,1.760,ACTIVE,213.74,352.27,59.996,1473601504,"201051344000867","219011344069620",28.69,25.50,0,319.21,389.24,51.2,47.5,0.420,542808.6,542808.6,230,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601536,989597.00
09/11/2016 09:45,2,1.707,ACTIVE,212.61,351.07,59.991,1473601504,"201051344001093","219011344069620",28.63,26.30,0,319.21,388.34,49.5,45.9,0.402,549574.9,549574.9,231,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601537,989598.00
09/11/2016 09:45,2,1.723,ACTIVE,213.51,353.47,59.986,1473601504,"201051344000900","219011344069620",29.12,24.00,0,318.91,393.75,50.8,47.1,0.420,559540.1,559540.1,230,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601537,989599.00
09/11/2016 09:45,2,1.727,ACTIVE,213.74,353.47,59.996,1473601504,"201051344000648","219011344069620",28.86,23.50,0,318.91,394.95,50.5,46.8,0.411,548406.1,548406.1,230,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601538,989600.00
09/11/2016 09:45,2,1.766,ACTIVE,213.51,354.07,59.981,1473601504,"201051344000569","219011344069620",28.47,24.80,0,320.71,393.45,51.0,47.3,0.429,559584.5,559584.5,230,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601539,989601.00
09/11/2016 09:45,2,1.764,ACTIVE,213.74,352.57,59.986,1473601504,"201051344000983","219011344069620",28.86,24.80,0,319.51,393.45,51.6,47.8,0.433,552008.1,552008.1,230,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601540,989602.00
09/11/2016 09:45,2,1.744,ACTIVE,213.74,353.47,59.991,1473601504,"201051344001158","219011344069620",28.61,24.50,0,318.30,397.05,50.5,46.8,0.424,543822.5,543822.5,230,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601541,989603.00
09/11/2016 09:45,2,1.711,ACTIVE,214.19,354.37,59.996,1473601504,"201051344000576","219011344069620",28.94,24.30,0,320.71,394.95,50.2,46.5,0.415,551347.6,551347.6,230,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601542,989604.00
09/11/2016 09:45,2,1.594,ACTIVE,211.70,352.57,59.986,1473601504,"274151322000087","219011344069620",27.65,36.30,0,328.82,378.42,44.7,41.2,0.278,763460.3,763460.3,233,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473601543,989605.00
09/11/2016 10:00,2,1.793,ACTIVE,214.19,354.97,59.896,1473602403,"201051344000645","219011344069620",29.06,24.30,0,336.04,376.31,52.9,49.1,0.433,550843.3,550843.3,231,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602404,989606.00
09/11/2016 10:00,2,1.682,ACTIVE,211.93,344.15,59.954,1473602403,"274151322000085","219011344069620",27.75,27.80,0,334.54,362.49,47.3,43.7,0.314,791080.3,791080.3,233,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602405,989607.00
09/11/2016 10:00,2,1.805,ACTIVE,213.96,355.58,59.954,1473602403,"201051344000633","219011344069620",29.10,24.80,0,334.54,376.31,53.2,49.5,0.442,542413.1,542413.1,231,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602406,989608.00
09/11/2016 10:00,2,1.820,ACTIVE,213.74,354.67,59.954,1473602403,"201051344000469","219011344069620",29.06,23.80,0,335.14,376.01,53.6,49.8,0.451,544952.6,544952.6,231,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602407,989609.00
09/11/2016 10:00,2,1.799,ACTIVE,212.16,351.37,59.944,1473602403,"201051344000646","219011344069620",28.78,26.80,0,332.73,373.31,52.4,48.7,0.438,545581.0,545581.0,231,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602407,989610.00
09/11/2016 10:00,2,1.713,ACTIVE,211.70,345.66,59.949,1473602403,"274151322000052","219011344069620",28.78,28.30,0,333.63,363.69,50.0,46.3,0.349,812797.5,812797.5,231,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602408,989611.00
09/11/2016 10:00,2,1.824,ACTIVE,213.06,352.27,59.928,1473602403,"201051344000585","219011344069620",29.24,26.50,0,334.24,374.21,54.0,50.2,0.446,555383.2,555383.2,232,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602409,989612.00
09/11/2016 10:00,2,1.742,ACTIVE,212.38,350.17,59.954,1473602403,"201051344001230","219011344069620",29.00,27.30,0,332.13,370.90,51.2,47.5,0.429,548640.9,548640.9,232,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602410,989613.00
09/11/2016 10:00,2,1.756,ACTIVE,213.29,352.57,59.981,1473602403,"201051344000582","219011344069620",29.06,24.30,0,334.24,373.01,51.7,48.0,0.424,541394.7,541394.7,231,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602411,989614.00
09/11/2016 10:00,2,1.822,ACTIVE,212.38,351.07,59.928,1473602403,"201051344000955","219011344069620",28.96,25.50,0,332.73,372.71,53.5,49.7,0.451,555297.7,555297.7,231,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602412,989615.00
09/11/2016 10:00,2,1.123,ACTIVE,211.70,425.91,59.959,1473602403,"274151322000094","219011344069620",39.16,30.80,0,335.44,441.54,44.8,41.3,0.305,668180.0,668180.0,238,0,0,0,L,1151911521,0,120.88,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602413,989616.00
09/11/2016 10:00,2,1.832,ACTIVE,213.96,355.88,59.922,1473602403,"201051344000579","219011344069620",29.44,24.80,0,336.64,376.31,54.6,50.8,0.446,559273.3,559273.3,231,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602414,989617.00
09/11/2016 10:00,2,1.799,ACTIVE,212.38,350.77,59.959,1473602403,"201051344000890","219011344069620",29.26,27.80,0,333.33,373.01,53.3,49.6,0.429,552562.1,552562.1,231,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602415,989618.00
09/11/2016 10:00,2,1.791,ACTIVE,212.83,352.27,59.949,1473602403,"201051344000438","219011344069620",29.36,25.50,0,334.54,374.21,53.3,49.6,0.438,554019.7,554019.7,231,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602416,989619.00
09/11/2016 10:00,2,1.809,ACTIVE,212.83,350.77,59.928,1473602403,"201051344000417","219011344069620",28.80,27.50,0,333.63,372.71,52.8,49.0,0.442,545190.0,545190.0,231,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602416,989620.00
09/11/2016 10:00,2,1.703,ACTIVE,211.93,348.36,59.954,1473602403,"274151322000083","219011344069620",28.49,29.00,0,334.54,363.69,49.1,45.5,0.349,805416.0,805416.0,232,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602417,989621.00
09/11/2016 10:00,2,1.809,ACTIVE,212.38,357.08,59.949,1473602403,"274151322000076","219011344069620",29.40,27.80,0,335.44,366.10,53.9,50.1,0.384,859589.6,859589.6,232,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602418,989622.00
09/11/2016 10:00,2,1.855,ACTIVE,213.51,354.37,59.986,1473602403,"201051344000868","219011344069620",28.73,24.50,0,334.84,376.01,54.0,50.2,0.438,543752.9,543752.9,231,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602419,989623.00
09/11/2016 10:00,2,1.770,ACTIVE,211.70,343.85,59.954,1473602403,"274151322000095","219011344069620",29.38,29.00,0,333.03,364.59,52.7,49.0,0.354,850920.8,850920.8,232,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602420,989624.00
09/11/2016 10:00,2,1.844,ACTIVE,213.96,351.37,59.922,1473602403,"201051344000988","219011344069620",18.92,24.00,0,335.44,366.70,35.3,32.2,0.296,528283.1,528283.1,229,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602421,989625.00
09/11/2016 10:00,2,1.824,ACTIVE,212.61,351.67,59.954,1473602403,"201051344001025","219011344069620",29.22,26.00,0,333.93,374.21,54.0,50.2,0.433,554082.9,554082.9,231,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602422,989626.00
09/11/2016 10:00,2,1.812,ACTIVE,213.96,354.67,59.954,1473602403,"201051344000458","219011344069620",29.20,24.80,0,336.64,376.01,53.6,49.9,0.451,551111.8,551111.8,232,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602423,989627.00
09/11/2016 10:00,2,1.830,ACTIVE,214.41,355.88,59.954,1473602403,"201051344000853","219011344069620",29.14,24.00,0,337.54,380.22,54.0,50.2,0.451,550384.3,550384.3,231,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602424,989628.00
09/11/2016 10:00,2,1.770,ACTIVE,212.83,351.67,59.954,1473602403,"201051344000685","219011344069620",29.16,25.50,0,333.33,373.01,52.3,48.5,0.455,553241.8,553241.8,232,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602425,989629.00
09/11/2016 10:00,2,1.750,ACTIVE,212.83,352.27,60.007,1473602403,"201051344000917","219011344069620",28.92,25.50,0,333.33,372.41,51.3,47.6,0.424,550203.8,550203.8,232,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602426,989630.00
09/11/2016 10:00,2,1.740,ACTIVE,212.83,351.37,59.944,1473602403,"201051344001145","219011344069620",29.36,25.00,0,334.24,372.41,51.8,48.0,0.420,555405.9,555405.9,232,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602427,989631.00
09/11/2016 10:00,2,1.811,ACTIVE,213.06,353.47,59.986,1473602403,"201051344000651","219011344069620",29.14,24.30,0,334.24,374.21,53.5,49.7,0.438,548461.0,548461.0,231,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602428,989632.00
09/11/2016 10:00,2,1.682,ACTIVE,211.25,352.57,59.959,1473602403,"274151322000088","219011344069620",27.85,27.80,0,333.63,362.49,47.5,43.9,0.327,775305.8,775305.8,233,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602429,989633.00
09/11/2016 10:00,2,1.160,ACTIVE,212.16,416.89,59.944,1473602403,"274151322000068","219011344069620",39.08,29.80,0,336.04,447.25,45.8,42.3,0.309,668609.0,668609.0,239,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602429,989634.00
09/11/2016 10:00,2,1.830,ACTIVE,212.61,351.07,59.991,1473602403,"201051344001135","219011344069620",29.10,24.80,0,333.93,373.01,54.0,50.2,0.442,544613.5,544613.5,231,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602430,989635.00
09/11/2016 10:00,2,1.840,ACTIVE,213.29,354.37,59.959,1473602403,"201051344000594","219011344069620",29.20,25.30,0,333.93,375.71,54.5,50.6,0.446,555510.9,555510.9,231,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602431,989636.00
09/11/2016 10:00,2,1.840,ACTIVE,212.83,351.67,59.954,1473602403,"201051344001203","219011344069620",28.84,25.50,0,334.24,374.51,53.8,50.0,0.455,552774.9,552774.9,232,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602432,989637.00
09/11/2016 10:00,2,1.717,ACTIVE,211.93,355.58,59.944,1473602403,"274151322000054","219011344069620",27.83,28.80,0,333.93,363.69,48.4,44.8,0.327,791290.6,791290.6,231,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602433,989638.00
09/11/2016 10:00,2,1.852,ACTIVE,213.74,352.87,60.012,1473602403,"201051344000867","219011344069620",29.00,25.50,0,334.54,375.41,54.4,50.6,0.446,542820.2,542820.2,231,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602434,989639.00
09/11/2016 10:00,2,1.768,ACTIVE,212.83,352.57,59.922,1473602403,"201051344001093","219011344069620",29.20,26.00,0,334.24,372.71,52.3,48.6,0.420,549586.1,549586.1,232,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602435,989640.00
09/11/2016 10:00,2,1.816,ACTIVE,213.74,354.67,59.954,1473602403,"201051344000900","219011344069620",29.40,23.80,0,335.14,376.31,54.1,50.3,0.442,559551.6,559551.6,231,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602436,989641.00
09/11/2016 10:00,2,1.803,ACTIVE,213.96,354.37,59.965,1473602403,"201051344000648","219011344069620",29.40,23.00,0,336.34,376.62,53.7,49.9,0.438,548417.6,548417.6,231,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602437,989642.00
09/11/2016 10:00,2,1.850,ACTIVE,213.96,354.97,59.954,1473602403,"201051344000569","219011344069620",29.02,24.50,0,336.04,376.92,54.3,50.5,0.451,559596.1,559596.1,231,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602438,989643.00
09/11/2016 10:00,2,1.828,ACTIVE,213.96,354.97,59.912,1473602403,"201051344000983","219011344069620",29.64,24.50,0,335.14,376.62,54.9,51.1,0.460,552019.8,552019.8,231,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602439,989644.00
09/11/2016 10:00,2,1.857,ACTIVE,213.96,354.37,59.944,1473602403,"201051344001158","219011344069620",28.71,24.00,0,335.44,376.31,54.0,50.2,0.455,543834.0,543834.0,231,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602440,989645.00
09/11/2016 10:00,2,1.838,ACTIVE,214.41,356.18,59.954,1473602403,"201051344000576","219011344069620",28.88,24.00,0,336.64,376.92,53.8,50.0,0.446,551359.0,551359.0,231,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602441,989646.00
09/11/2016 10:00,2,1.703,ACTIVE,212.16,353.77,59.949,1473602403,"274151322000087","219011344069620",27.85,36.30,0,334.54,362.49,48.0,44.4,0.305,763470.4,763470.4,234,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473602441,989647.00
09/11/2016 10:15,2,1.883,ACTIVE,214.41,355.58,59.981,1473603303,"201051344000645","219011344069620",28.82,24.00,0,336.34,392.85,55.0,51.1,0.451,550857.0,550857.0,232,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603305,989648.00
09/11/2016 10:15,2,1.719,ACTIVE,212.16,345.96,59.970,1473603303,"274151322000085","219011344069620",28.19,28.50,0,335.14,370.60,49.1,45.5,0.331,791092.6,791092.6,234,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603305,989649.00
09/11/2016 10:15,2,1.877,ACTIVE,213.96,356.48,59.949,1473603303,"201051344000633","219011344069620",29.06,24.30,0,335.14,390.44,55.3,51.5,0.468,542426.9,542426.9,232,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603306,989650.00
09/11/2016 10:15,2,1.871,ACTIVE,213.74,355.28,60.002,1473603303,"201051344000469","219011344069620",29.40,23.50,0,336.04,387.74,55.7,51.9,0.473,544966.5,544966.5,232,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603307,989651.00
09/11/2016 10:15,2,1.854,ACTIVE,212.38,352.57,60.018,1473603303,"201051344000646","219011344069620",29.02,26.50,0,331.23,384.73,54.5,50.7,0.460,545594.6,545594.6,232,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603309,989652.00
09/11/2016 10:15,2,1.791,ACTIVE,211.70,351.07,59.970,1473603303,"274151322000052","219011344069620",28.55,28.30,0,334.54,372.41,51.8,48.1,0.367,812810.4,812810.4,232,0,0,0,L,1151911521,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603309,989653.00
09/11/2016 10:15,2,1.902,ACTIVE,213.06,352.87,60.023,1473603303,"201051344000585","219011344069620",29.08,26.30,0,332.13,384.43,56.1,52.2,0.455,555397.2,555397.2,233,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603310,989654.00
09/11/2016 10:15,2,1.803,ACTIVE,212.38,350.77,60.012,1473603303,"201051344001230","219011344069620",29.00,27.00,0,332.43,382.33,53.0,49.2,0.438,548654.2,548654.2,233,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603311,989655.00
09/11/2016 10:15,2,1.814,ACTIVE,213.29,353.17,60.028,1473603303,"201051344000582","219011344069620",29.12,24.50,0,334.24,384.73,53.5,49.8,0.442,541408.1,541408.1,232,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603312,989656.00
09/11/2016 10:15,2,1.873,ACTIVE,212.16,351.67,59.981,1473603303,"201051344000955","219011344069620",29.18,25.30,0,332.13,384.13,55.4,51.5,0.468,555311.5,555311.5,232,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603313,989657.00
09/11/2016 10:15,2,1.195,ACTIVE,212.16,406.67,59.970,1473603303,"274151322000094","219011344069620",37.87,31.00,0,391.94,451.76,46.1,42.6,0.323,668191.5,668191.5,239,0,0,0,L,1151911521,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603314,989658.00
09/11/2016 10:15,2,1.898,ACTIVE,214.19,355.58,60.023,1473603303,"201051344000579","219011344069620",29.36,24.50,0,336.94,390.74,56.5,52.6,0.468,559287.3,559287.3,232,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603315,989659.00
09/11/2016 10:15,2,1.859,ACTIVE,212.38,351.37,59.949,1473603303,"201051344000890","219011344069620",29.20,27.50,0,332.13,384.13,55.0,51.2,0.451,552575.8,552575.8,232,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603316,989660.00
09/11/2016 10:15,2,1.842,ACTIVE,212.61,352.57,59.965,1473603303,"201051344000438","219011344069620",29.50,25.50,0,333.63,385.63,55.1,51.2,0.455,554033.4,554033.4,232,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603317,989661.00
09/11/2016 10:15,2,1.867,ACTIVE,212.83,351.37,60.023,1473603303,"201051344000417","219011344069620",28.82,27.30,0,332.13,384.13,54.5,50.7,0.455,545203.5,545203.5,232,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603318,989662.00
09/11/2016 10:15,2,1.754,ACTIVE,211.93,351.37,59.996,1473603303,"274151322000083","219011344069620",28.59,29.00,0,334.54,371.81,50.8,47.1,0.349,805428.7,805428.7,233,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603318,989663.00
09/11/2016 10:15,2,1.863,ACTIVE,212.83,357.38,59.986,1473603303,"274151322000076","219011344069620",29.48,27.50,0,335.74,375.71,55.6,51.8,0.389,859603.5,859603.5,233,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603319,989664.00
09/11/2016 10:15,2,1.895,ACTIVE,213.51,354.67,60.023,1473603303,"201051344000868","219011344069620",29.06,24.00,0,335.74,386.53,55.8,51.9,0.455,543766.9,543766.9,232,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603320,989665.00
09/11/2016 10:15,2,1.844,ACTIVE,211.93,352.27,59.954,1473603303,"274151322000095","219011344069620",29.12,29.30,0,334.54,373.91,54.4,50.6,0.367,850934.4,850934.4,233,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603321,989666.00
09/11/2016 10:15,2,1.902,ACTIVE,213.96,351.37,59.959,1473603303,"201051344000988","219011344069620",18.96,23.50,0,335.44,376.62,36.6,33.4,0.305,528292.1,528292.1,230,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603322,989667.00
09/11/2016 10:15,2,1.857,ACTIVE,212.61,352.87,60.018,1473603303,"201051344001025","219011344069620",29.54,25.80,0,333.33,385.93,55.6,51.8,0.451,554096.7,554096.7,232,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603323,989668.00
09/11/2016 10:15,2,1.855,ACTIVE,213.96,354.97,59.975,1473603303,"201051344000458","219011344069620",29.44,24.50,0,335.44,389.84,55.4,51.5,0.473,551125.6,551125.6,233,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603324,989669.00
09/11/2016 10:15,2,1.867,ACTIVE,214.41,356.48,59.954,1473603303,"201051344000853","219011344069620",29.46,24.00,0,337.54,392.25,55.7,51.9,0.460,550398.2,550398.2,232,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603325,989670.00
