ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 10:15,2,1.824,ACTIVE,212.61,352.57,59.981,1473603303,"201051344000685","219011344069620",29.20,25.50,0,333.03,384.43,54.0,50.2,0.464,553255.3,553255.3,233,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603326,989671.00
09/11/2016 10:15,2,1.799,ACTIVE,212.83,352.57,59.965,1473603303,"201051344000917","219011344069620",28.98,25.50,0,332.73,383.53,52.8,49.0,0.446,550217.0,550217.0,233,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603327,989672.00
09/11/2016 10:15,2,1.787,ACTIVE,212.83,352.27,59.954,1473603303,"201051344001145","219011344069620",29.46,25.00,0,333.63,383.83,53.4,49.6,0.438,555419.2,555419.2,233,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603327,989673.00
09/11/2016 10:15,2,1.861,ACTIVE,213.06,352.87,59.917,1473603303,"201051344000651","219011344069620",29.12,24.50,0,334.54,385.33,55.0,51.1,0.446,548474.8,548474.8,232,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603328,989674.00
09/11/2016 10:15,2,1.744,ACTIVE,211.48,349.26,59.959,1473603303,"274151322000088","219011344069620",27.61,27.50,0,334.54,370.30,48.8,45.2,0.331,775318.0,775318.0,234,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603329,989675.00
09/11/2016 10:15,2,1.162,ACTIVE,212.16,424.41,59.975,1473603303,"274151322000068","219011344069620",39.74,29.80,0,393.15,454.16,47.2,43.7,0.305,668620.7,668620.7,240,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603330,989676.00
09/11/2016 10:15,2,1.871,ACTIVE,212.61,351.97,59.975,1473603303,"201051344001135","219011344069620",29.24,25.00,0,332.73,384.43,55.4,51.5,0.451,544627.3,544627.3,232,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603331,989677.00
09/11/2016 10:15,2,1.879,ACTIVE,213.51,355.28,59.975,1473603303,"201051344000594","219011344069620",29.36,25.00,0,334.24,386.83,55.9,52.0,0.455,555524.8,555524.8,232,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603332,989678.00
09/11/2016 10:15,2,1.861,ACTIVE,213.06,352.27,59.981,1473603303,"201051344001203","219011344069620",29.24,25.50,0,334.24,386.53,55.1,51.3,0.464,552788.7,552788.7,233,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603333,989679.00
09/11/2016 10:15,2,1.732,ACTIVE,211.93,347.76,59.975,1473603303,"274151322000054","219011344069620",28.31,28.50,0,334.54,372.71,49.7,46.0,0.336,791303.0,791303.0,232,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603334,989680.00
09/11/2016 10:15,2,1.900,ACTIVE,213.96,354.07,60.028,1473603303,"201051344000867","219011344069620",28.96,25.30,0,334.54,386.23,55.8,51.9,0.455,542834.1,542834.1,232,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603335,989681.00
09/11/2016 10:15,2,1.803,ACTIVE,212.83,352.57,59.928,1473603303,"201051344001093","219011344069620",29.22,25.80,0,334.24,385.03,53.4,49.6,0.429,549599.5,549599.5,233,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603336,989682.00
09/11/2016 10:15,2,1.854,ACTIVE,213.74,355.58,59.986,1473603303,"201051344000900","219011344069620",29.54,23.80,0,336.04,388.34,55.5,51.6,0.451,559565.5,559565.5,232,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603337,989683.00
09/11/2016 10:15,2,1.857,ACTIVE,213.96,354.67,59.986,1473603303,"201051344000648","219011344069620",29.24,22.50,0,336.04,390.74,55.1,51.2,0.451,548431.3,548431.3,232,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603337,989684.00
09/11/2016 10:15,2,1.865,ACTIVE,213.96,355.58,59.996,1473603303,"201051344000569","219011344069620",29.44,24.30,0,336.64,387.74,55.6,51.8,0.460,559610.0,559610.0,232,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603338,989685.00
09/11/2016 10:15,2,1.885,ACTIVE,213.96,355.28,59.965,1473603303,"201051344000983","219011344069620",29.46,24.30,0,336.04,387.74,56.3,52.4,0.477,552033.9,552033.9,232,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603339,989686.00
09/11/2016 10:15,2,1.885,ACTIVE,213.74,355.28,60.018,1473603303,"201051344001158","219011344069620",29.00,23.80,0,337.24,390.44,55.4,51.5,0.464,543847.8,543847.8,232,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603340,989687.00
09/11/2016 10:15,2,1.861,ACTIVE,214.19,356.78,60.012,1473603303,"201051344000576","219011344069620",29.18,23.80,0,337.24,391.94,55.0,51.2,0.455,551372.7,551372.7,232,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603341,989688.00
09/11/2016 10:15,2,1.740,ACTIVE,211.93,343.55,59.986,1473603303,"274151322000087","219011344069620",27.85,37.50,0,334.84,369.40,49.0,45.4,0.301,763482.6,763482.6,235,0,0,0,L,1151911521,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473603342,989689.00
09/11/2016 10:30,2,2.445,ACTIVE,214.19,360.08,59.991,1473604203,"201051344000645","219011344069620",28.78,23.80,0,336.94,387.74,71.3,66.9,0.583,550871.0,550871.0,233,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604204,989690.00
09/11/2016 10:30,2,2.246,ACTIVE,211.70,348.36,59.954,1473604203,"274151322000085","219011344069620",28.05,28.80,0,335.14,371.21,63.9,59.8,0.438,791105.0,791105.0,235,0,0,0,L,1151911521,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604205,989691.00
09/11/2016 10:30,2,2.389,ACTIVE,213.74,360.08,60.023,1473604203,"201051344000633","219011344069620",29.64,24.30,0,335.74,388.34,71.7,67.3,0.610,542440.9,542440.9,233,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604206,989692.00
09/11/2016 10:30,2,2.432,ACTIVE,214.19,360.99,60.034,1473604203,"201051344000469","219011344069620",29.32,23.50,0,336.34,388.04,72.2,67.8,0.614,544980.7,544980.7,233,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604207,989693.00
09/11/2016 10:30,2,2.385,ACTIVE,212.83,356.78,59.965,1473604203,"201051344000646","219011344069620",29.24,26.50,0,333.03,385.03,70.7,66.3,0.601,545608.4,545608.4,233,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604208,989694.00
09/11/2016 10:30,2,2.301,ACTIVE,211.25,360.99,59.938,1473604203,"274151322000052","219011344069620",28.98,28.30,0,334.24,372.71,67.5,63.2,0.468,812823.6,812823.6,233,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604209,989695.00
09/11/2016 10:30,2,2.428,ACTIVE,213.74,358.28,59.991,1473604203,"201051344000585","219011344069620",29.44,26.30,0,333.93,385.93,72.4,68.0,0.592,555411.4,555411.4,234,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604210,989696.00
09/11/2016 10:30,2,2.355,ACTIVE,212.83,356.78,60.044,1473604203,"201051344001230","219011344069620",29.14,26.80,0,332.13,382.63,69.5,65.2,0.588,548667.7,548667.7,234,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604211,989697.00
09/11/2016 10:30,2,2.367,ACTIVE,213.74,358.88,60.018,1473604203,"201051344000582","219011344069620",29.16,24.80,0,333.93,385.93,69.9,65.5,0.575,541421.7,541421.7,233,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604211,989698.00
09/11/2016 10:30,2,2.406,ACTIVE,212.83,357.68,59.981,1473604203,"201051344000955","219011344069620",29.54,25.50,0,333.03,385.03,72.0,67.6,0.610,555325.6,555325.6,233,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604212,989699.00
09/11/2016 10:30,2,1.568,ACTIVE,211.48,416.89,59.996,1473604203,"274151322000094","219011344069620",38.13,31.50,0,334.54,450.56,60.6,56.6,0.429,668203.1,668203.1,240,0,0,0,L,1151911521,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604213,989700.00
09/11/2016 10:30,2,2.469,ACTIVE,213.96,360.08,60.034,1473604203,"201051344000579","219011344069620",29.40,24.30,0,336.64,390.14,73.5,69.0,0.610,559301.7,559301.7,233,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604214,989701.00
09/11/2016 10:30,2,2.432,ACTIVE,212.83,356.78,59.981,1473604203,"201051344000890","219011344069620",29.18,27.30,0,332.43,385.93,71.9,67.5,0.588,552589.8,552589.8,233,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604215,989702.00
09/11/2016 10:30,2,2.398,ACTIVE,213.51,359.18,60.039,1473604203,"201051344000438","219011344069620",29.66,25.50,0,333.03,386.83,72.1,67.6,0.605,554047.5,554047.5,233,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604216,989703.00
09/11/2016 10:30,2,2.377,ACTIVE,213.29,357.98,59.996,1473604203,"201051344000417","219011344069620",29.52,27.00,0,333.63,385.33,71.2,66.8,0.601,545217.4,545217.4,233,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604217,989704.00
09/11/2016 10:30,2,2.279,ACTIVE,211.25,350.77,59.970,1473604203,"274151322000083","219011344069620",29.02,29.30,0,334.24,372.41,67.0,62.8,0.482,805441.6,805441.6,234,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604218,989705.00
09/11/2016 10:30,2,2.461,ACTIVE,211.93,356.18,59.933,1473604203,"274151322000076","219011344069620",29.40,28.00,0,335.74,376.01,73.3,68.8,0.517,859617.7,859617.7,234,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604219,989706.00
09/11/2016 10:30,2,2.461,ACTIVE,213.51,359.48,59.986,1473604203,"201051344000868","219011344069620",29.36,24.00,0,335.14,387.14,73.2,68.7,0.597,543781.1,543781.1,233,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604220,989707.00
09/11/2016 10:30,2,2.412,ACTIVE,211.25,351.07,59.981,1473604203,"274151322000095","219011344069620",29.46,29.80,0,333.93,374.51,72.0,67.6,0.491,850948.3,850948.3,234,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604220,989708.00
09/11/2016 10:30,2,2.447,ACTIVE,213.96,355.58,59.954,1473604203,"201051344000988","219011344069620",19.34,23.30,0,336.04,375.11,48.0,44.4,0.407,528301.2,528301.2,231,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604221,989709.00
09/11/2016 10:30,2,2.451,ACTIVE,213.51,358.58,59.991,1473604203,"201051344001025","219011344069620",29.40,25.80,0,333.93,386.83,72.9,68.5,0.592,554110.9,554110.9,233,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604222,989710.00
09/11/2016 10:30,2,2.428,ACTIVE,213.96,360.08,59.949,1473604203,"201051344000458","219011344069620",29.50,24.30,0,336.34,388.34,72.6,68.1,0.623,551139.7,551139.7,234,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604223,989711.00
09/11/2016 10:30,2,2.455,ACTIVE,214.64,359.78,60.018,1473604203,"201051344000853","219011344069620",29.44,24.00,0,337.84,394.65,73.2,68.7,0.619,550412.4,550412.4,233,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604224,989712.00
09/11/2016 10:30,2,2.383,ACTIVE,213.29,358.58,59.986,1473604203,"201051344000685","219011344069620",29.54,25.50,0,333.03,385.93,71.3,66.9,0.619,553269.1,553269.1,234,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604225,989713.00
09/11/2016 10:30,2,2.352,ACTIVE,213.51,358.28,59.975,1473604203,"201051344000917","219011344069620",29.40,25.80,0,333.63,385.33,70.0,65.6,0.592,550230.5,550230.5,234,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604226,989714.00
09/11/2016 10:30,2,2.352,ACTIVE,213.29,357.98,60.007,1473604203,"201051344001145","219011344069620",29.62,25.00,0,334.24,385.63,70.5,66.1,0.592,555432.9,555432.9,234,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604227,989715.00
09/11/2016 10:30,2,2.438,ACTIVE,213.51,359.78,59.965,1473604203,"201051344000651","219011344069620",29.34,24.80,0,334.84,387.44,72.4,67.9,0.597,548488.8,548488.8,233,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604228,989716.00
09/11/2016 10:30,2,2.262,ACTIVE,211.03,361.59,60.012,1473604203,"274151322000088","219011344069620",28.37,28.00,0,334.54,372.11,65.0,60.8,0.442,775330.4,775330.4,235,0,0,0,L,1151911521,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604229,989717.00
09/11/2016 10:30,2,1.525,ACTIVE,212.16,433.72,59.981,1473604203,"274151322000068","219011344069620",39.96,30.00,0,336.04,461.98,62.0,57.9,0.433,668632.6,668632.6,241,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604230,989718.00
09/11/2016 10:30,2,2.424,ACTIVE,213.06,357.68,59.996,1473604203,"201051344001135","219011344069620",29.60,25.30,0,333.93,386.23,72.7,68.2,0.610,544641.4,544641.4,233,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604231,989719.00
09/11/2016 10:30,2,2.488,ACTIVE,213.06,359.18,59.922,1473604203,"201051344000594","219011344069620",29.26,24.80,0,334.84,388.04,73.8,69.3,0.605,555539.1,555539.1,233,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604232,989720.00
09/11/2016 10:30,2,2.479,ACTIVE,213.51,358.28,60.018,1473604203,"201051344001203","219011344069620",29.10,25.50,0,334.54,387.74,73.0,68.6,0.614,552802.8,552802.8,234,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604233,989721.00
09/11/2016 10:30,2,2.305,ACTIVE,211.48,350.77,59.991,1473604203,"274151322000054","219011344069620",28.31,29.00,0,334.54,372.71,66.1,61.8,0.460,791315.7,791315.7,233,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604234,989722.00
09/11/2016 10:30,2,2.477,ACTIVE,213.74,358.88,60.028,1473604203,"201051344000867","219011344069620",29.40,25.00,0,335.74,388.04,73.7,69.2,0.601,542848.4,542848.4,233,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604235,989723.00
09/11/2016 10:30,2,2.387,ACTIVE,213.29,358.28,59.949,1473604203,"201051344001093","219011344069620",29.44,25.80,0,333.33,385.63,71.2,66.8,0.575,549613.2,549613.2,234,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604236,989724.00
09/11/2016 10:30,2,2.475,ACTIVE,213.51,359.78,59.981,1473604203,"201051344000900","219011344069620",29.36,23.50,0,335.14,389.24,73.6,69.1,0.601,559579.7,559579.7,233,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604236,989725.00
09/11/2016 10:30,2,2.453,ACTIVE,213.96,360.08,59.975,1473604203,"201051344000648","219011344069620",29.36,22.30,0,336.94,389.24,73.0,68.5,0.601,548445.4,548445.4,233,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604237,989726.00
09/11/2016 10:30,2,2.453,ACTIVE,213.96,360.38,59.922,1473604203,"201051344000569","219011344069620",29.64,24.30,0,336.94,391.34,73.7,69.2,0.619,559624.3,559624.3,233,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604238,989727.00
09/11/2016 10:30,2,2.467,ACTIVE,214.19,360.38,59.986,1473604203,"201051344000983","219011344069620",29.80,24.30,0,335.74,389.24,74.5,70.0,0.641,552048.3,552048.3,233,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604239,989728.00
09/11/2016 10:30,2,2.482,ACTIVE,213.96,361.59,59.975,1473604203,"201051344001158","219011344069620",29.24,23.80,0,336.04,389.24,73.6,69.1,0.623,543862.0,543862.0,233,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604240,989729.00
09/11/2016 10:30,2,2.477,ACTIVE,214.19,361.59,59.991,1473604203,"201051344000576","219011344069620",29.20,23.80,0,336.94,393.45,73.3,68.8,0.610,551386.9,551386.9,233,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604241,989730.00
09/11/2016 10:30,2,2.295,ACTIVE,211.48,346.86,59.981,1473604203,"274151322000087","219011344069620",28.31,38.20,0,334.54,370.60,65.8,61.6,0.429,763495.2,763495.2,236,0,0,0,L,1151911521,0,121.33,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473604242,989731.00
09/11/2016 10:45,2,3.422,ACTIVE,215.77,352.57,59.975,1473605104,"201051344000645","219011344069620",29.08,26.00,0,336.64,397.66,100.8,95.4,0.464,550892.1,550892.1,234,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605105,989732.00
09/11/2016 10:45,2,3.246,ACTIVE,212.61,346.56,59.944,1473605104,"274151322000085","219011344069620",27.81,32.20,0,334.54,380.22,91.4,86.3,0.345,791124.0,791124.0,236,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605106,989733.00
09/11/2016 10:45,2,3.439,ACTIVE,215.09,353.77,59.975,1473605104,"201051344000633","219011344069620",29.06,26.80,0,334.84,396.75,101.3,95.8,0.486,542462.1,542462.1,234,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605106,989734.00
09/11/2016 10:45,2,3.465,ACTIVE,215.54,353.47,60.002,1473605104,"201051344000469","219011344069620",29.10,26.00,0,335.14,397.96,102.1,96.6,0.491,545002.0,545002.0,234,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605107,989735.00
09/11/2016 10:45,2,3.432,ACTIVE,213.96,349.26,59.975,1473605104,"201051344000646","219011344069620",28.84,29.00,0,333.33,391.04,100.3,94.9,0.477,545629.3,545629.3,234,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605108,989736.00
09/11/2016 10:45,2,3.320,ACTIVE,212.38,345.96,59.970,1473605104,"274151322000052","219011344069620",28.75,32.80,0,333.63,379.32,96.7,91.4,0.384,812843.6,812843.6,234,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605109,989737.00
09/11/2016 10:45,2,3.443,ACTIVE,214.87,349.86,59.991,1473605104,"201051344000585","219011344069620",29.24,29.00,0,333.93,390.74,102.0,96.5,0.482,555432.6,555432.6,235,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605110,989738.00
09/11/2016 10:45,2,3.369,ACTIVE,213.96,348.06,59.981,1473605104,"201051344001230","219011344069620",29.14,29.50,0,331.23,388.94,99.5,94.1,0.460,548688.2,548688.2,235,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605111,989739.00
09/11/2016 10:45,2,3.387,ACTIVE,215.09,349.56,60.012,1473605104,"201051344000582","219011344069620",29.12,27.50,0,334.24,391.94,99.9,94.5,0.464,541442.4,541442.4,234,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605112,989740.00
09/11/2016 10:45,2,3.443,ACTIVE,213.96,348.66,59.981,1473605104,"201051344000955","219011344069620",29.42,28.00,0,332.13,390.14,102.6,97.1,0.491,555346.8,555346.8,234,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605113,989741.00
09/11/2016 10:45,2,2.252,ACTIVE,212.38,414.19,59.986,1473605104,"274151322000094","219011344069620",38.88,35.60,0,396.75,463.18,88.2,83.2,0.340,668221.1,668221.1,241,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605114,989742.00
09/11/2016 10:45,2,3.502,ACTIVE,215.77,353.47,59.970,1473605104,"201051344000579","219011344069620",29.30,27.30,0,337.54,397.96,104.0,98.5,0.491,559323.2,559323.2,234,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605115,989743.00
09/11/2016 10:45,2,3.488,ACTIVE,213.96,348.36,59.965,1473605104,"201051344000890","219011344069620",29.00,30.30,0,334.24,390.74,102.5,97.0,0.468,552610.9,552610.9,234,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605116,989744.00
09/11/2016 10:45,2,3.494,ACTIVE,214.87,350.47,59.975,1473605104,"201051344000438","219011344069620",29.18,28.30,0,333.93,392.55,103.3,97.8,0.491,554068.6,554068.6,234,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605117,989745.00
09/11/2016 10:45,2,3.500,ACTIVE,214.41,350.77,59.975,1473605104,"201051344000417","219011344069620",28.78,29.80,0,333.03,390.74,102.0,96.6,0.499,545238.2,545238.2,234,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605118,989746.00
09/11/2016 10:45,2,3.346,ACTIVE,212.38,351.07,59.965,1473605104,"274151322000083","219011344069620",28.88,34.30,0,334.24,379.02,97.9,92.6,0.389,805461.3,805461.3,235,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605119,989747.00
09/11/2016 10:45,2,3.625,ACTIVE,213.06,345.66,59.986,1473605104,"274151322000076","219011344069620",29.42,32.20,0,334.54,380.52,108.0,102.4,0.429,859639.3,859639.3,235,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605120,989748.00
09/11/2016 10:45,2,3.617,ACTIVE,214.87,352.87,59.975,1473605104,"201051344000868","219011344069620",28.92,27.30,0,335.44,392.25,106.0,100.4,0.491,543802.4,543802.4,234,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605121,989749.00
09/11/2016 10:45,2,3.592,ACTIVE,212.38,343.55,59.986,1473605104,"274151322000095","219011344069620",29.32,34.80,0,334.24,379.32,106.5,100.9,0.393,850969.5,850969.5,235,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605121,989750.00
09/11/2016 10:45,2,3.654,ACTIVE,215.54,360.08,59.981,1473605104,"201051344000988","219011344069620",18.98,24.50,0,336.94,395.55,70.3,65.9,0.601,528315.1,528315.1,232,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605122,989751.00
09/11/2016 10:45,2,3.604,ACTIVE,214.87,350.17,59.975,1473605104,"201051344001025","219011344069620",29.42,29.00,0,334.54,392.25,107.3,101.7,0.495,554132.3,554132.3,234,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605123,989752.00
09/11/2016 10:45,2,3.609,ACTIVE,215.77,352.87,59.986,1473605104,"201051344000458","219011344069620",29.26,27.30,0,337.24,397.96,107.0,101.4,0.517,551160.9,551160.9,235,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605124,989753.00
09/11/2016 10:45,2,3.648,ACTIVE,216.22,355.28,59.991,1473605104,"201051344000853","219011344069620",29.26,27.00,0,334.84,399.16,108.1,102.4,0.508,550433.9,550433.9,234,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605125,989754.00
09/11/2016 10:45,2,3.621,ACTIVE,214.41,351.97,59.986,1473605104,"201051344000685","219011344069620",28.94,28.00,0,333.93,390.74,106.2,100.5,0.517,553290.0,553290.0,235,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605126,989755.00
09/11/2016 10:45,2,3.529,ACTIVE,214.87,350.17,59.986,1473605104,"201051344000917","219011344069620",29.28,28.50,0,333.03,390.14,104.7,99.1,0.495,550251.1,550251.1,235,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605127,989756.00
09/11/2016 10:45,2,3.549,ACTIVE,214.41,350.17,59.954,1473605104,"201051344001145","219011344069620",29.24,27.80,0,334.84,390.44,105.1,99.5,0.486,555453.5,555453.5,235,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605128,989757.00
09/11/2016 10:45,2,3.686,ACTIVE,215.09,351.37,59.975,1473605104,"201051344000651","219011344069620",29.04,27.30,0,334.24,392.25,108.4,102.7,0.499,548510.0,548510.0,234,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605129,989758.00
09/11/2016 10:45,2,3.479,ACTIVE,212.16,343.85,59.981,1473605104,"274151322000088","219011344069620",27.93,31.80,0,333.63,379.62,98.4,93.0,0.371,775349.6,775349.6,236,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605130,989759.00
09/11/2016 10:45,2,2.379,ACTIVE,213.06,418.39,59.981,1473605104,"274151322000068","219011344069620",39.14,33.30,0,396.15,466.79,94.0,88.8,0.349,668650.8,668650.8,242,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605130,989760.00
09/11/2016 10:45,2,3.646,ACTIVE,214.87,349.56,59.975,1473605104,"201051344001135","219011344069620",29.24,27.80,0,334.84,391.34,108.0,102.3,0.508,544662.7,544662.7,234,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605131,989761.00
09/11/2016 10:45,2,3.676,ACTIVE,214.64,353.17,59.981,1473605104,"201051344000594","219011344069620",29.34,28.30,0,334.24,392.55,109.2,103.4,0.508,555560.6,555560.6,234,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605132,989762.00
09/11/2016 10:45,2,3.701,ACTIVE,215.09,351.07,59.981,1473605104,"201051344001203","219011344069620",29.06,28.30,0,334.24,392.85,109.0,103.2,0.513,552824.2,552824.2,235,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605133,989763.00
09/11/2016 10:45,2,3.486,ACTIVE,212.38,346.26,59.981,1473605104,"274151322000054","219011344069620",28.03,33.00,0,333.93,380.82,99.0,93.6,0.389,791335.1,791335.1,234,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605134,989764.00
09/11/2016 10:45,2,3.676,ACTIVE,215.32,351.67,59.981,1473605104,"201051344000867","219011344069620",28.88,28.00,0,335.44,392.55,107.5,101.8,0.499,542869.9,542869.9,234,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605135,989765.00
09/11/2016 10:45,2,3.473,ACTIVE,214.87,351.67,59.938,1473605104,"201051344001093","219011344069620",29.90,28.00,0,333.93,390.74,105.2,99.6,0.486,549634.1,549634.1,235,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605136,989766.00
09/11/2016 10:45,2,3.598,ACTIVE,215.32,354.07,59.949,1473605104,"201051344000900","219011344069620",29.40,26.30,0,337.54,397.35,107.1,101.4,0.495,559601.3,559601.3,234,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605137,989767.00
09/11/2016 10:45,2,3.553,ACTIVE,215.54,353.77,59.975,1473605104,"201051344000648","219011344069620",29.22,25.00,0,336.94,397.05,105.2,99.6,0.495,548466.7,548466.7,234,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605138,989768.00
09/11/2016 10:45,2,3.557,ACTIVE,215.54,353.77,59.986,1473605104,"201051344000569","219011344069620",29.36,27.30,0,336.64,396.45,105.8,100.1,0.499,559645.7,559645.7,234,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605139,989769.00
09/11/2016 10:45,2,3.588,ACTIVE,215.77,354.07,59.991,1473605104,"201051344000983","219011344069620",29.36,27.00,0,337.54,396.45,106.7,101.1,0.508,552070.0,552070.0,234,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605139,989770.00
09/11/2016 10:45,2,3.639,ACTIVE,215.77,353.17,60.002,1473605104,"201051344001158","219011344069620",28.67,26.80,0,336.34,397.96,105.6,100.0,0.495,543883.4,543883.4,234,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605140,989771.00
09/11/2016 10:45,2,3.586,ACTIVE,215.77,354.67,59.981,1473605104,"201051344000576","219011344069620",29.28,26.30,0,336.64,397.96,106.4,100.8,0.499,551408.2,551408.2,234,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605141,989772.00
09/11/2016 10:45,2,3.367,ACTIVE,212.61,354.37,59.981,1473605104,"274151322000087","219011344069620",28.11,43.20,0,334.24,377.82,95.8,90.6,0.354,763514.4,763514.4,237,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473605142,989773.00
09/11/2016 11:00,2,5.322,ACTIVE,216.90,358.88,59.986,1473606003,"201051344000645","219011344069620",28.49,29.30,0,338.74,418.09,153.6,146.4,0.698,550922.9,550922.9,235,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606004,989774.00
09/11/2016 11:00,2,4.969,ACTIVE,212.83,363.99,59.981,1473606003,"274151322000085","219011344069620",27.23,35.40,0,332.43,388.34,137.0,130.3,0.521,791151.8,791151.8,237,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606005,989775.00
09/11/2016 11:00,2,5.307,ACTIVE,216.45,360.99,59.981,1473606003,"201051344000633","219011344069620",28.21,29.30,0,336.94,412.68,151.6,144.4,0.716,542492.9,542492.9,235,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606006,989776.00
09/11/2016 11:00,2,5.195,ACTIVE,217.35,362.49,59.986,1473606003,"201051344000469","219011344069620",28.80,27.80,0,337.54,418.70,151.5,144.3,0.712,545033.1,545033.1,235,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606007,989777.00
09/11/2016 11:00,2,5.066,ACTIVE,215.09,356.48,59.996,1473606003,"201051344000646","219011344069620",28.78,31.50,0,331.83,412.68,147.7,140.6,0.703,545659.8,545659.8,235,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606008,989778.00
09/11/2016 11:00,2,4.953,ACTIVE,212.61,364.59,60.002,1473606003,"274151322000052","219011344069620",28.15,37.00,0,331.53,391.34,141.1,134.2,0.570,812873.0,812873.0,235,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606009,989779.00
09/11/2016 11:00,2,4.975,ACTIVE,216.00,357.08,59.996,1473606003,"201051344000585","219011344069620",28.71,30.50,0,333.93,411.18,144.6,137.7,0.672,555463.5,555463.5,236,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606009,989780.00
09/11/2016 11:00,2,4.836,ACTIVE,214.64,354.07,60.012,1473606003,"201051344001230","219011344069620",28.75,31.80,0,332.73,412.08,140.8,134.0,0.641,548718.5,548718.5,236,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606010,989781.00
09/11/2016 11:00,2,4.799,ACTIVE,216.00,357.38,59.975,1473606003,"201051344000582","219011344069620",28.41,28.50,0,333.33,413.29,138.0,131.3,0.632,541472.7,541472.7,235,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606011,989782.00
09/11/2016 11:00,2,4.775,ACTIVE,214.87,354.37,60.034,1473606003,"201051344000955","219011344069620",28.80,30.80,0,332.43,413.29,139.3,132.5,0.667,555377.8,555377.8,235,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606012,989783.00
09/11/2016 11:00,2,3.027,ACTIVE,212.61,422.90,59.981,1473606003,"274151322000094","219011344069620",39.40,38.60,0,395.25,455.67,122.0,115.8,0.473,668248.0,668248.0,242,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606013,989784.00
09/11/2016 11:00,2,4.752,ACTIVE,216.67,357.38,60.018,1473606003,"201051344000579","219011344069620",29.06,30.30,0,338.44,418.09,139.8,133.0,0.663,559354.3,559354.3,235,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606014,989785.00
09/11/2016 11:00,2,4.744,ACTIVE,214.64,354.07,59.965,1473606003,"201051344000890","219011344069620",29.02,32.80,0,333.33,412.68,139.4,132.7,0.650,552641.7,552641.7,235,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606015,989786.00
09/11/2016 11:00,2,4.912,ACTIVE,215.54,355.88,59.991,1473606003,"201051344000438","219011344069620",28.75,30.80,0,333.63,412.68,143.0,136.1,0.681,554099.5,554099.5,235,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606016,989787.00
09/11/2016 11:00,2,5.111,ACTIVE,215.32,356.18,59.981,1473606003,"201051344000417","219011344069620",28.43,32.20,0,333.33,411.48,147.2,140.2,0.703,545268.5,545268.5,235,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606017,989788.00
09/11/2016 11:00,2,5.047,ACTIVE,212.38,351.97,59.991,1473606003,"274151322000083","219011344069620",28.03,38.60,0,331.83,389.54,143.3,136.4,0.575,805490.2,805490.2,236,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606018,989789.00
09/11/2016 11:00,2,5.635,ACTIVE,213.29,366.70,59.986,1473606003,"274151322000076","219011344069620",29.12,36.00,0,333.03,395.25,166.2,158.5,0.654,859671.2,859671.2,236,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606019,989790.00
09/11/2016 11:00,2,5.770,ACTIVE,216.45,360.69,59.975,1473606003,"201051344000868","219011344069620",28.51,28.30,0,336.64,412.68,166.6,158.9,0.760,543833.6,543833.6,235,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606020,989791.00
09/11/2016 11:00,2,5.754,ACTIVE,212.61,368.80,60.002,1473606003,"274151322000095","219011344069620",29.22,38.40,0,330.33,393.45,170.1,162.3,0.641,851000.7,851000.7,236,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606021,989792.00
09/11/2016 11:00,2,5.729,ACTIVE,217.58,357.38,59.996,1473606003,"201051344000988","219011344069620",18.71,28.00,0,317.40,398.86,108.6,102.9,0.499,528335.4,528335.4,233,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606022,989793.00
09/11/2016 11:00,2,5.809,ACTIVE,216.45,358.58,60.002,1473606003,"201051344001025","219011344069620",28.51,31.30,0,333.33,413.59,167.7,159.9,0.760,554163.6,554163.6,235,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606022,989794.00
09/11/2016 11:00,2,5.812,ACTIVE,217.58,360.99,59.996,1473606003,"201051344000458","219011344069620",28.61,30.80,0,338.14,416.89,168.3,160.5,0.804,551192.0,551192.0,236,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606023,989795.00
09/11/2016 11:00,2,5.979,ACTIVE,218.48,362.79,59.991,1473606003,"201051344000853","219011344069620",28.82,29.80,0,338.74,418.09,174.5,166.5,0.818,550465.1,550465.1,235,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606024,989796.00
09/11/2016 11:00,2,5.953,ACTIVE,215.54,358.88,60.007,1473606003,"201051344000685","219011344069620",28.35,30.50,0,332.43,413.29,170.9,163.0,0.822,553320.8,553320.8,236,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606025,989797.00
09/11/2016 11:00,2,5.803,ACTIVE,216.67,360.08,59.991,1473606003,"201051344000917","219011344069620",29.14,30.30,0,333.03,411.18,171.2,163.3,0.813,550281.4,550281.4,236,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606026,989798.00
09/11/2016 11:00,2,5.764,ACTIVE,215.54,357.38,59.996,1473606003,"201051344001145","219011344069620",28.90,29.80,0,333.03,412.08,168.7,160.9,0.782,555483.9,555483.9,236,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606027,989799.00
09/11/2016 11:00,2,5.793,ACTIVE,216.90,360.38,59.996,1473606003,"201051344000651","219011344069620",28.69,28.80,0,334.84,411.48,168.2,160.4,0.769,548541.3,548541.3,235,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606028,989800.00
09/11/2016 11:00,2,5.389,ACTIVE,212.38,351.37,59.991,1473606003,"274151322000088","219011344069620",27.41,35.00,0,331.83,388.34,149.6,142.5,0.566,775377.9,775377.9,237,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606029,989801.00
09/11/2016 11:00,2,3.621,ACTIVE,213.51,427.71,59.981,1473606003,"274151322000068","219011344069620",39.60,38.00,0,400.66,461.68,143.7,136.8,0.548,668678.1,668678.1,243,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606030,989802.00
09/11/2016 11:00,2,5.771,ACTIVE,216.22,358.58,60.018,1473606003,"201051344001135","219011344069620",28.23,30.50,0,333.93,412.08,165.1,157.4,0.769,544693.7,544693.7,235,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606031,989803.00
09/11/2016 11:00,2,5.738,ACTIVE,216.00,359.78,59.986,1473606003,"201051344000594","219011344069620",28.77,31.30,0,333.63,412.98,167.1,159.3,0.773,555592.0,555592.0,235,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606032,989804.00
09/11/2016 11:00,2,5.744,ACTIVE,216.67,359.18,59.991,1473606003,"201051344001203","219011344069620",28.80,29.80,0,334.84,413.59,167.4,159.7,0.782,552855.8,552855.8,236,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606033,989805.00
09/11/2016 11:00,2,5.391,ACTIVE,212.83,366.70,59.981,1473606003,"274151322000054","219011344069620",27.47,36.80,0,330.33,390.44,149.9,142.8,0.575,791363.7,791363.7,235,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606034,989806.00
09/11/2016 11:00,2,5.312,ACTIVE,216.22,358.58,59.986,1473606003,"201051344000867","219011344069620",28.47,30.50,0,336.34,411.48,153.1,145.9,0.703,542901.3,542901.3,235,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606035,989807.00
09/11/2016 11:00,2,5.119,ACTIVE,216.00,358.58,59.991,1473606003,"201051344001093","219011344069620",28.96,29.50,0,333.33,412.68,150.1,142.9,0.694,549665.2,549665.2,236,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606036,989808.00
09/11/2016 11:00,2,5.146,ACTIVE,216.67,360.38,59.991,1473606003,"201051344000900","219011344069620",28.92,28.00,0,336.64,414.19,150.7,143.6,0.685,559633.0,559633.0,235,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606036,989809.00
09/11/2016 11:00,2,5.084,ACTIVE,216.67,359.18,59.996,1473606003,"201051344000648","219011344069620",28.37,28.00,0,337.84,413.29,146.2,139.1,0.672,548497.8,548497.8,235,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606037,989810.00
09/11/2016 11:00,2,5.125,ACTIVE,216.67,359.78,59.986,1473606003,"201051344000569","219011344069620",28.63,30.00,0,337.24,413.29,148.5,141.4,0.703,559677.1,559677.1,235,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606038,989811.00
09/11/2016 11:00,2,5.160,ACTIVE,217.13,360.69,59.991,1473606003,"201051344000983","219011344069620",28.84,29.50,0,337.24,415.99,150.8,143.6,0.703,552101.5,552101.5,235,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606039,989812.00
09/11/2016 11:00,2,5.209,ACTIVE,217.13,361.89,59.991,1473606003,"201051344001158","219011344069620",28.37,29.50,0,337.84,417.19,149.7,142.5,0.703,543914.6,543914.6,235,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606040,989813.00
09/11/2016 11:00,2,5.213,ACTIVE,217.13,360.08,59.996,1473606003,"201051344000576","219011344069620",28.65,28.50,0,337.84,418.39,151.2,144.0,0.707,551439.6,551439.6,235,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606041,989814.00
