ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 11:00,2,4.904,ACTIVE,212.83,347.46,59.986,1473606003,"274151322000087","219011344069620",27.41,48.00,0,332.13,386.83,136.1,129.5,0.495,763542.7,763542.7,238,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606042,989815.00
09/11/2016 11:15,2,7.752,ACTIVE,220.06,370.90,59.991,1473606904,"201051344000645","219011344069620",27.47,33.00,0,338.14,420.20,215.9,206.4,0.972,550966.9,550966.9,236,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606905,989816.00
09/11/2016 11:15,2,7.289,ACTIVE,214.64,359.78,59.975,1473606904,"274151322000085","219011344069620",25.92,39.80,0,332.43,391.04,191.1,182.6,0.734,791191.2,791191.2,238,0,0,0,L,1151911521,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606906,989817.00
09/11/2016 11:15,2,7.588,ACTIVE,219.16,368.80,59.981,1473606904,"201051344000633","219011344069620",28.01,33.80,0,336.64,419.60,215.3,205.9,0.999,542536.9,542536.9,236,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606906,989818.00
09/11/2016 11:15,2,7.715,ACTIVE,220.52,371.21,59.975,1473606904,"201051344000469","219011344069620",27.93,30.80,0,337.54,421.70,218.1,208.6,1.016,545077.7,545077.7,236,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606907,989819.00
09/11/2016 11:15,2,7.598,ACTIVE,217.13,366.10,59.954,1473606904,"201051344000646","219011344069620",27.95,35.40,0,332.73,415.09,215.0,205.6,1.003,545703.6,545703.6,236,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606908,989820.00
09/11/2016 11:15,2,7.389,ACTIVE,214.64,354.97,59.954,1473606904,"274151322000052","219011344069620",27.43,43.00,0,332.73,397.96,205.2,196.1,0.809,812914.9,812914.9,236,0,0,0,L,1151911521,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606909,989821.00
09/11/2016 11:15,2,7.572,ACTIVE,218.48,367.00,59.981,1473606904,"201051344000585","219011344069620",28.23,34.30,0,335.44,414.19,216.3,206.9,0.999,555507.7,555507.7,237,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606910,989822.00
09/11/2016 11:15,2,7.512,ACTIVE,216.67,363.39,59.986,1473606904,"201051344001230","219011344069620",28.21,35.20,0,331.53,415.99,214.6,205.2,0.968,548762.1,548762.1,237,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606911,989823.00
09/11/2016 11:15,2,7.656,ACTIVE,218.48,367.00,59.970,1473606904,"201051344000582","219011344069620",27.69,31.30,0,334.84,415.69,214.8,205.4,0.963,541516.4,541516.4,236,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606912,989824.00
09/11/2016 11:15,2,7.730,ACTIVE,217.13,365.49,59.975,1473606904,"201051344000955","219011344069620",27.87,33.80,0,332.73,415.69,218.0,208.5,1.003,555422.2,555422.2,236,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606913,989825.00
09/11/2016 11:15,2,4.898,ACTIVE,214.41,427.71,59.949,1473606904,"274151322000094","219011344069620",38.98,41.80,0,393.15,465.58,193.6,184.9,0.751,668287.2,668287.2,243,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606914,989826.00
09/11/2016 11:15,2,7.697,ACTIVE,220.52,371.81,59.970,1473606904,"201051344000579","219011344069620",27.93,35.00,0,337.84,420.50,217.8,208.3,1.012,559398.5,559398.5,236,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606915,989827.00
09/11/2016 11:15,2,7.742,ACTIVE,216.90,364.59,59.959,1473606904,"201051344000890","219011344069620",27.83,36.00,0,333.93,415.69,218.2,208.7,1.003,552685.8,552685.8,236,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606915,989828.00
09/11/2016 11:15,2,7.777,ACTIVE,218.03,365.49,59.933,1473606904,"201051344000438","219011344069620",27.67,34.30,0,335.14,415.69,218.1,208.5,1.012,554143.7,554143.7,236,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606916,989829.00
09/11/2016 11:15,2,7.596,ACTIVE,217.35,364.29,59.954,1473606904,"201051344000417","219011344069620",27.71,36.30,0,333.33,414.49,212.9,203.6,1.008,545311.7,545311.7,236,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606917,989830.00
09/11/2016 11:15,2,7.404,ACTIVE,214.19,354.37,59.965,1473606904,"274151322000083","219011344069620",27.25,44.30,0,331.53,392.25,204.1,195.1,0.813,805531.5,805531.5,237,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606918,989831.00
09/11/2016 11:15,2,7.889,ACTIVE,215.09,368.20,60.012,1473606904,"274151322000076","219011344069620",28.15,43.00,0,333.03,402.77,224.8,215.1,0.879,859716.8,859716.8,237,0,0,0,L,1151911521,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606919,989832.00
09/11/2016 11:15,2,7.900,ACTIVE,219.16,370.30,59.970,1473606904,"201051344000868","219011344069620",27.61,31.80,0,336.34,417.49,220.9,211.3,0.994,543878.3,543878.3,236,0,0,0,L,1122011218,0,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606920,989833.00
09/11/2016 11:15,2,7.822,ACTIVE,214.19,354.37,59.965,1473606904,"274151322000095","219011344069620",28.01,43.00,0,330.63,396.75,221.7,212.1,0.840,851045.7,851045.7,237,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606921,989834.00
09/11/2016 11:15,2,7.709,ACTIVE,220.52,365.19,59.996,1473606904,"201051344000988","219011344069620",18.23,31.50,0,321.31,397.96,142.2,135.3,0.654,528364.2,528364.2,234,0,0,0,L,1122011218,0,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606922,989835.00
09/11/2016 11:15,2,7.682,ACTIVE,218.48,365.49,59.949,1473606904,"201051344001025","219011344069620",28.35,34.50,0,335.44,415.09,220.6,211.0,0.990,554208.3,554208.3,236,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606923,989836.00
09/11/2016 11:15,2,7.740,ACTIVE,220.74,372.11,59.981,1473606904,"201051344000458","219011344069620",27.77,34.30,0,337.84,419.90,217.6,208.1,1.021,551236.2,551236.2,237,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606924,989837.00
09/11/2016 11:15,2,7.791,ACTIVE,221.19,373.61,59.944,1473606904,"201051344000853","219011344069620",27.81,32.40,0,339.04,421.40,219.6,210.0,1.016,550509.7,550509.7,236,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606925,989838.00
09/11/2016 11:15,2,7.686,ACTIVE,216.90,368.50,59.965,1473606904,"201051344000685","219011344069620",27.87,33.00,0,334.84,414.49,216.8,207.3,1.030,553364.9,553364.9,237,0,0,0,L,1122011218,0,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606926,989839.00
09/11/2016 11:15,2,7.574,ACTIVE,218.26,367.00,59.970,1473606904,"201051344000917","219011344069620",28.15,33.00,0,333.63,413.89,215.7,206.3,1.021,550325.2,550325.2,237,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606927,989840.00
09/11/2016 11:15,2,7.611,ACTIVE,217.13,365.19,59.975,1473606904,"201051344001145","219011344069620",27.81,32.80,0,335.74,413.89,214.3,204.9,0.955,555527.4,555527.4,237,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606928,989841.00
09/11/2016 11:15,2,7.764,ACTIVE,218.93,366.40,59.970,1473606904,"201051344000651","219011344069620",27.91,31.80,0,335.74,414.49,219.2,209.6,0.990,548585.9,548585.9,236,0,0,0,L,1122011218,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606928,989842.00
09/11/2016 11:15,2,7.293,ACTIVE,214.19,362.49,59.981,1473606904,"274151322000088","219011344069620",26.38,39.80,0,331.83,392.55,194.8,186.1,0.742,775417.9,775417.9,238,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606929,989843.00
09/11/2016 11:15,2,5.014,ACTIVE,215.09,414.49,59.970,1473606904,"274151322000068","219011344069620",38.43,42.50,0,397.66,462.88,195.8,187.0,0.756,668717.5,668717.5,244,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606930,989844.00
09/11/2016 11:15,2,7.625,ACTIVE,218.48,367.60,59.975,1473606904,"201051344001135","219011344069620",28.29,32.80,0,333.93,414.49,218.2,208.7,1.003,544738.0,544738.0,236,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606931,989845.00
09/11/2016 11:15,2,7.928,ACTIVE,218.48,368.20,59.986,1473606904,"201051344000594","219011344069620",27.25,34.80,0,334.84,415.39,218.8,209.3,0.999,555636.5,555636.5,236,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606932,989846.00
09/11/2016 11:15,2,7.746,ACTIVE,218.48,365.80,59.991,1473606904,"201051344001203","219011344069620",28.45,33.50,0,335.74,415.69,223.0,213.3,1.043,552900.9,552900.9,237,0,0,0,L,1122011218,0,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606933,989847.00
09/11/2016 11:15,2,7.455,ACTIVE,214.64,376.92,59.970,1473606904,"274151322000054","219011344069620",26.22,41.30,0,331.53,392.85,197.8,189.0,0.756,791404.2,791404.2,236,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606934,989848.00
09/11/2016 11:15,2,7.814,ACTIVE,219.39,369.10,59.981,1473606904,"201051344000867","219011344069620",27.69,34.30,0,335.74,415.99,219.2,209.6,0.990,542945.9,542945.9,236,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606935,989849.00
09/11/2016 11:15,2,7.590,ACTIVE,218.71,365.80,59.954,1473606904,"201051344001093","219011344069620",28.75,32.60,0,334.54,414.49,220.7,211.1,1.003,549710.0,549710.0,237,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606936,989850.00
09/11/2016 11:15,2,7.908,ACTIVE,220.06,371.81,59.991,1473606904,"201051344000900","219011344069620",28.09,32.20,0,336.04,422.00,224.9,215.1,1.012,559678.7,559678.7,236,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606937,989851.00
09/11/2016 11:15,2,7.781,ACTIVE,219.84,368.50,59.981,1473606904,"201051344000648","219011344069620",27.41,32.60,0,337.84,420.80,216.0,206.5,0.990,548541.8,548541.8,236,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606937,989852.00
09/11/2016 11:15,2,7.754,ACTIVE,220.29,370.00,60.007,1473606904,"201051344000569","219011344069620",27.87,32.80,0,336.34,421.10,218.7,209.2,1.021,559721.8,559721.8,236,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606938,989853.00
09/11/2016 11:15,2,7.693,ACTIVE,220.52,370.90,59.975,1473606904,"201051344000983","219011344069620",27.91,33.80,0,336.64,420.50,217.5,208.0,1.008,552146.3,552146.3,236,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606940,989854.00
09/11/2016 11:15,2,7.633,ACTIVE,220.29,370.60,60.018,1473606904,"201051344001158","219011344069620",27.49,33.50,0,337.54,419.90,212.5,203.1,0.972,543958.8,543958.8,236,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606941,989855.00
09/11/2016 11:15,2,7.553,ACTIVE,220.29,370.60,60.012,1473606904,"201051344000576","219011344069620",27.81,31.80,0,337.24,421.10,212.6,203.3,0.981,551484.4,551484.4,236,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606941,989856.00
09/11/2016 11:15,2,7.170,ACTIVE,214.41,370.60,59.975,1473606904,"274151322000087","219011344069620",26.20,53.00,0,332.13,390.14,190.1,181.5,0.712,763582.7,763582.7,239,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473606942,989857.00
09/11/2016 11:30,2,4.934,ALERT,217.80,360.38,59.996,1473607803,"201051344000645","219011344069620",28.19,33.30,0,279.23,423.20,140.7,133.9,0.658,551004.3,551004.3,237,0,0,0,L,1122011218,0,124.27,124.04,0002,29,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607805,989858.00
09/11/2016 11:30,2,4.545,ACTIVE,213.29,363.39,59.991,1473607803,"274151322000085","219011344069620",26.62,39.30,0,334.54,397.96,122.5,116.3,0.468,791224.7,791224.7,239,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607806,989859.00
09/11/2016 11:30,2,4.465,ALERT,216.67,357.38,59.981,1473607803,"201051344000633","219011344069620",28.29,35.00,0,289.75,423.50,127.8,121.5,0.610,542574.0,542574.0,237,0,0,0,L,1122011218,0,123.59,123.36,0002,33,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607808,989860.00
09/11/2016 11:30,2,4.230,ALERT,217.13,357.98,60.007,1473607803,"201051344000469","219011344069620",28.59,30.50,0,305.08,425.01,122.5,116.3,0.588,545115.5,545115.5,237,0,0,0,L,1122011218,0,123.14,123.81,0002,26,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607810,989861.00
09/11/2016 11:30,2,4.154,ACTIVE,214.19,351.67,60.018,1473607803,"201051344000646","219011344069620",28.47,35.80,0,332.43,419.00,119.8,113.7,0.575,545740.9,545740.9,237,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607811,989862.00
09/11/2016 11:30,2,4.045,ACTIVE,213.06,352.57,59.996,1473607803,"274151322000052","219011344069620",28.03,43.60,0,333.63,401.56,114.8,108.9,0.446,812950.7,812950.7,237,0,0,0,L,1151911521,0,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607812,989863.00
09/11/2016 11:30,2,4.252,ACTIVE,215.32,352.27,59.996,1473607803,"201051344000585","219011344069620",28.69,34.00,0,333.63,418.09,123.6,117.3,0.583,555545.4,555545.4,238,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607812,989864.00
09/11/2016 11:30,2,4.176,ACTIVE,214.19,351.07,60.002,1473607803,"201051344001230","219011344069620",28.49,35.80,0,332.73,419.60,120.4,114.3,0.570,548799.1,548799.1,238,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607813,989865.00
09/11/2016 11:30,2,4.268,ACTIVE,215.54,354.07,59.996,1473607803,"201051344000582","219011344069620",28.19,32.20,0,333.33,419.60,121.9,115.8,0.566,541553.5,541553.5,237,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607814,989866.00
09/11/2016 11:30,2,4.322,ACTIVE,214.41,351.67,59.996,1473607803,"201051344000955","219011344069620",28.51,33.80,0,333.03,419.30,124.8,118.6,0.588,555459.8,555459.8,237,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607815,989867.00
09/11/2016 11:30,2,2.768,ACTIVE,213.06,422.30,60.002,1473607803,"274151322000094","219011344069620",38.51,41.50,0,392.85,459.87,107.7,102.1,0.415,668320.2,668320.2,244,0,0,0,L,1151911521,0,121.78,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607816,989868.00
09/11/2016 11:30,2,4.344,ALERT,217.13,357.08,59.996,1473607803,"201051344000579","219011344069620",28.41,35.80,0,289.75,423.50,125.0,118.8,0.610,559435.7,559435.7,237,0,0,0,L,1122011218,0,123.59,123.36,0002,30,0,0,0,0,0,0,2,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607818,989869.00
09/11/2016 11:30,2,4.283,ACTIVE,214.41,351.97,59.996,1473607803,"201051344000890","219011344069620",28.65,37.50,0,333.63,419.90,124.4,118.2,0.588,552723.1,552723.1,237,0,0,0,L,1122011218,0,123.36,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607819,989870.00
09/11/2016 11:30,2,4.309,ACTIVE,214.87,354.07,60.007,1473607803,"201051344000438","219011344069620",28.47,34.80,0,333.93,419.30,124.2,117.9,0.592,554181.0,554181.0,237,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607820,989871.00
09/11/2016 11:30,2,4.256,ACTIVE,214.64,352.87,59.996,1473607803,"201051344000417","219011344069620",28.19,37.30,0,333.33,416.89,121.5,115.3,0.583,545348.1,545348.1,237,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607821,989872.00
09/11/2016 11:30,2,4.066,ACTIVE,212.83,358.28,59.986,1473607803,"274151322000083","219011344069620",28.05,43.40,0,332.73,399.76,115.4,109.4,0.460,805566.5,805566.5,238,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607821,989873.00
09/11/2016 11:30,2,4.314,ACTIVE,213.74,348.36,60.002,1473607803,"274151322000076","219011344069620",28.69,42.50,0,334.24,405.17,125.1,118.8,0.491,859755.1,859755.1,238,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607822,989874.00
09/11/2016 11:30,2,4.273,ALERT,216.22,355.88,59.996,1473607803,"201051344000868","219011344069620",28.47,31.80,0,294.26,425.01,123.3,117.1,0.566,543915.7,543915.7,237,0,0,0,L,1122011218,0,123.14,123.36,0002,27,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607824,989875.00
09/11/2016 11:30,2,4.221,ACTIVE,212.83,362.49,59.996,1473607803,"274151322000095","219011344069620",28.35,42.80,0,331.83,403.67,121.1,115.0,0.468,851083.4,851083.4,238,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607825,989876.00
09/11/2016 11:30,2,4.166,ALERT,216.67,353.77,59.996,1473607803,"201051344000988","219011344069620",18.39,32.00,0,306.58,406.07,77.7,73.1,0.362,528388.3,528388.3,235,0,0,0,L,1122011218,0,123.36,123.59,0002,28,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607827,989877.00
09/11/2016 11:30,2,4.090,ACTIVE,214.87,351.97,60.002,1473607803,"201051344001025","219011344069620",28.45,35.80,0,333.93,419.30,117.8,111.8,0.539,554246.0,554246.0,237,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607828,989878.00
09/11/2016 11:30,2,4.010,ACTIVE,216.67,354.67,59.996,1473607803,"201051344000458","219011344069620",28.47,35.20,0,337.24,424.71,115.5,109.6,0.566,551273.5,551273.5,238,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607829,989879.00
09/11/2016 11:30,2,4.025,ACTIVE,217.35,357.68,59.965,1473607803,"201051344000853","219011344069620",28.57,32.80,0,337.54,425.01,116.5,110.5,0.548,550547.3,550547.3,237,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607830,989880.00
09/11/2016 11:30,2,3.943,ACTIVE,214.19,351.37,60.002,1473607803,"201051344000685","219011344069620",28.37,34.00,0,333.63,418.70,113.2,107.4,0.570,553401.8,553401.8,238,0,0,0,L,1122011218,0,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607831,989881.00
09/11/2016 11:30,2,3.857,ACTIVE,214.87,352.27,59.991,1473607803,"201051344000917","219011344069620",28.77,33.80,0,333.03,416.89,112.3,106.5,0.544,550361.9,550361.9,238,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607832,989882.00
09/11/2016 11:30,2,3.863,ACTIVE,214.41,350.47,59.991,1473607803,"201051344001145","219011344069620",28.65,33.00,0,333.93,417.79,112.1,106.2,0.526,555563.9,555563.9,238,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607833,989883.00
09/11/2016 11:30,2,4.018,ACTIVE,215.32,351.97,60.034,1473607803,"201051344000651","219011344069620",28.45,32.20,0,334.84,422.90,115.6,109.7,0.539,548623.3,548623.3,237,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607834,989884.00
09/11/2016 11:30,2,3.764,ACTIVE,212.83,351.97,59.970,1473607803,"274151322000088","219011344069620",26.94,39.00,0,332.73,398.86,102.6,97.1,0.384,775451.1,775451.1,239,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607835,989885.00
09/11/2016 11:30,2,2.613,ACTIVE,213.74,411.18,60.002,1473607803,"274151322000068","219011344069620",38.51,42.50,0,387.14,466.19,102.3,96.9,0.393,668750.2,668750.2,245,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607836,989886.00
09/11/2016 11:30,2,4.105,ACTIVE,214.64,351.37,59.986,1473607803,"201051344001135","219011344069620",28.27,32.80,0,333.63,418.09,117.5,111.5,0.570,544775.0,544775.0,237,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607837,989887.00
09/11/2016 11:30,2,4.090,ACTIVE,215.54,355.58,59.949,1473607803,"201051344000594","219011344069620",28.39,36.80,0,328.22,423.50,117.6,111.6,0.548,555673.7,555673.7,237,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607838,989888.00
09/11/2016 11:30,2,4.064,ACTIVE,215.09,351.97,59.991,1473607803,"201051344001203","219011344069620",28.59,34.30,0,335.14,420.20,117.7,111.7,0.552,552938.5,552938.5,238,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607839,989889.00
09/11/2016 11:30,2,3.865,ACTIVE,212.83,345.06,59.986,1473607803,"274151322000054","219011344069620",26.92,40.80,0,333.03,399.76,105.3,99.7,0.411,791437.8,791437.8,237,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607840,989890.00
09/11/2016 11:30,2,4.109,ALERT,216.22,354.37,59.986,1473607803,"201051344000867","219011344069620",28.35,35.20,0,287.65,424.41,118.0,112.0,0.539,542982.8,542982.8,237,0,0,0,L,1122011218,0,123.59,122.91,0002,29,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607842,989891.00
09/11/2016 11:30,2,4.117,ACTIVE,215.09,353.47,59.986,1473607803,"201051344001093","219011344069620",29.04,33.00,0,333.03,419.30,121.1,115.0,0.566,549747.0,549747.0,238,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607843,989892.00
09/11/2016 11:30,2,4.574,ALERT,216.90,357.08,59.954,1473607803,"201051344000900","219011344069620",28.94,32.20,0,305.68,425.91,134.2,127.6,0.619,559716.3,559716.3,237,0,0,0,L,1122011218,0,123.81,123.36,0002,28,0,0,0,0,0,0,2,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607844,989893.00
09/11/2016 11:30,2,4.676,ALERT,217.35,359.48,59.991,1473607803,"201051344000648","219011344069620",28.31,32.60,0,289.75,424.71,134.1,127.5,0.628,548578.1,548578.1,237,0,0,0,L,1122011218,0,123.36,124.04,0002,29,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607846,989894.00
09/11/2016 11:30,2,4.375,ACTIVE,217.13,357.98,59.991,1473607803,"201051344000569","219011344069620",28.94,32.60,0,337.24,424.41,128.2,121.8,0.588,559759.1,559759.1,237,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607847,989895.00
09/11/2016 11:30,2,4.342,ACTIVE,217.13,356.78,59.991,1473607803,"201051344000983","219011344069620",28.53,33.50,0,336.64,425.61,125.3,119.0,0.597,552183.7,552183.7,237,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607848,989896.00
09/11/2016 11:30,2,4.312,ALERT,216.90,355.58,59.986,1473607803,"201051344001158","219011344069620",27.69,34.30,0,283.14,422.60,121.0,114.8,0.579,543994.8,543994.8,237,0,0,0,L,1122011218,0,123.36,123.14,0002,32,0,0,0,0,0,0,4,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607850,989897.00
09/11/2016 11:30,2,4.076,ALERT,216.90,358.28,59.986,1473607803,"201051344000576","219011344069620",28.23,32.80,0,283.14,424.41,116.6,110.6,0.548,551521.1,551521.1,237,0,0,0,L,1122011218,0,123.59,123.14,0002,28,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607852,989898.00
09/11/2016 11:30,2,3.869,ACTIVE,212.83,357.68,59.975,1473607803,"274151322000087","219011344069620",26.78,53.00,0,333.33,395.85,104.8,99.2,0.380,763615.6,763615.6,240,0,0,0,L,1151911521,0,122.01,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473607853,989899.00
09/11/2016 11:45,2,4.648,ACTIVE,217.58,359.18,59.944,1473608703,"201051344000645","219011344069620",28.57,32.40,0,338.44,392.85,134.4,127.8,0.619,551030.8,551030.8,239,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608704,989900.00
09/11/2016 11:45,2,4.361,ACTIVE,213.29,359.78,59.959,1473608703,"274151322000085","219011344069620",27.47,38.40,0,333.63,373.31,121.4,115.2,0.464,791248.5,791248.5,240,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608705,989901.00
09/11/2016 11:45,2,4.580,ACTIVE,216.90,358.88,59.981,1473608703,"201051344000633","219011344069620",28.82,33.80,0,337.54,392.85,133.7,127.1,0.641,542600.5,542600.5,239,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608706,989902.00
09/11/2016 11:45,2,4.545,ACTIVE,217.58,359.78,59.954,1473608703,"201051344000469","219011344069620",29.06,29.30,0,338.44,394.05,133.8,127.2,0.628,545142.4,545142.4,239,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608707,989903.00
09/11/2016 11:45,2,4.510,ACTIVE,215.32,356.18,60.002,1473608703,"201051344000646","219011344069620",28.65,34.80,0,332.13,387.74,130.9,124.4,0.623,545767.2,545767.2,238,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608708,989904.00
09/11/2016 11:45,2,4.309,ACTIVE,213.06,346.56,59.954,1473608703,"274151322000052","219011344069620",28.63,42.80,0,333.03,375.41,124.9,118.6,0.491,812975.8,812975.8,238,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608709,989905.00
09/11/2016 11:45,2,4.449,ACTIVE,216.45,355.58,59.970,1473608703,"201051344000585","219011344069620",29.04,32.60,0,333.33,388.04,130.9,124.5,0.614,555572.2,555572.2,239,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608710,989906.00
09/11/2016 11:45,2,4.303,ACTIVE,214.87,352.57,59.949,1473608703,"201051344001230","219011344069620",29.08,34.50,0,333.33,386.53,126.7,120.3,0.597,548825.0,548825.0,239,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608711,989907.00
09/11/2016 11:45,2,4.299,ACTIVE,216.22,355.58,59.938,1473608703,"201051344000582","219011344069620",29.00,31.00,0,333.33,388.94,126.3,119.9,0.583,541579.5,541579.5,238,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608711,989908.00
09/11/2016 11:45,2,4.426,ACTIVE,215.32,353.77,59.970,1473608703,"201051344000955","219011344069620",28.65,32.60,0,332.73,386.83,128.3,122.0,0.614,555486.4,555486.4,238,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608712,989909.00
09/11/2016 11:45,2,2.834,ACTIVE,213.06,425.01,59.954,1473608703,"274151322000094","219011344069620",38.88,40.80,0,397.05,451.46,111.3,105.5,0.433,668343.2,668343.2,245,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608713,989910.00
09/11/2016 11:45,2,4.443,ACTIVE,217.35,358.88,59.959,1473608703,"201051344000579","219011344069620",28.63,34.80,0,339.04,393.15,128.8,122.4,0.605,559462.3,559462.3,239,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608714,989911.00
09/11/2016 11:45,2,4.354,ACTIVE,215.09,354.07,59.959,1473608703,"201051344000890","219011344069620",29.00,36.50,0,332.73,387.14,128.0,121.6,0.592,552749.5,552749.5,238,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608715,989912.00
09/11/2016 11:45,2,4.391,ACTIVE,215.77,355.58,59.965,1473608703,"201051344000438","219011344069620",28.90,33.50,0,333.93,388.04,128.6,122.2,0.610,554207.3,554207.3,238,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608716,989913.00
09/11/2016 11:45,2,4.379,ACTIVE,215.32,354.67,59.944,1473608703,"201051344000417","219011344069620",28.57,36.00,0,333.33,386.53,126.6,120.3,0.601,545374.1,545374.1,238,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608717,989914.00
09/11/2016 11:45,2,4.158,ACTIVE,212.83,347.76,59.954,1473608703,"274151322000083","219011344069620",28.69,43.20,0,333.03,374.81,120.9,114.7,0.477,805591.3,805591.3,239,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608718,989915.00
09/11/2016 11:45,2,4.523,ACTIVE,213.96,348.36,59.954,1473608703,"274151322000076","219011344069620",29.16,41.00,0,333.93,377.82,133.6,127.0,0.526,859782.2,859782.2,239,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608719,989916.00
09/11/2016 11:45,2,4.924,ACTIVE,216.90,357.98,59.970,1473608703,"201051344000868","219011344069620",29.06,30.30,0,338.74,394.65,145.2,138.2,0.667,543942.4,543942.4,239,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608720,989917.00
09/11/2016 11:45,2,4.850,ACTIVE,213.06,350.17,59.954,1473608703,"274151322000095","219011344069620",29.44,41.30,0,333.03,376.92,144.5,137.5,0.548,851110.0,851110.0,239,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608721,989918.00
09/11/2016 11:45,2,5.219,ACTIVE,218.26,357.98,59.959,1473608703,"201051344000988","219011344069620",18.77,29.80,0,318.30,398.56,99.2,93.8,0.460,528405.5,528405.5,237,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608722,989919.00
09/11/2016 11:45,2,5.176,ACTIVE,216.67,356.78,59.970,1473608703,"201051344001025","219011344069620",29.24,34.50,0,333.33,389.84,153.2,145.9,0.694,554272.8,554272.8,238,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608722,989920.00
09/11/2016 11:45,2,4.768,ACTIVE,217.80,358.88,59.938,1473608703,"201051344000458","219011344069620",29.00,34.00,0,339.04,393.45,140.0,133.2,0.663,551299.9,551299.9,239,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608723,989921.00
09/11/2016 11:45,2,4.582,ACTIVE,218.03,360.08,59.954,1473608703,"201051344000853","219011344069620",29.26,32.20,0,339.04,394.35,135.8,129.1,0.636,550573.9,550573.9,238,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608724,989922.00
09/11/2016 11:45,2,4.584,ACTIVE,215.32,356.18,59.959,1473608703,"201051344000685","219011344069620",29.22,32.20,0,333.33,388.64,135.6,129.0,0.654,553427.9,553427.9,239,0,0,0,L,1122011218,0,124.27,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608725,989923.00
09/11/2016 11:45,2,4.473,ACTIVE,216.22,356.18,59.981,1473608703,"201051344000917","219011344069620",29.00,32.20,0,333.03,389.24,131.3,124.8,0.623,550387.7,550387.7,239,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608726,989924.00
09/11/2016 11:45,2,4.475,ACTIVE,215.32,355.28,59.970,1473608703,"201051344001145","219011344069620",28.96,32.00,0,333.33,388.34,131.3,124.8,0.610,555589.7,555589.7,239,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608727,989925.00
09/11/2016 11:45,2,4.635,ACTIVE,216.45,356.48,59.965,1473608703,"201051344000651","219011344069620",29.10,31.30,0,334.24,392.85,136.6,129.9,0.628,548649.8,548649.8,238,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608728,989926.00
09/11/2016 11:45,2,4.498,ACTIVE,212.83,349.86,59.959,1473608703,"274151322000088","219011344069620",27.55,38.60,0,333.33,374.81,125.4,119.1,0.477,775474.9,775474.9,240,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608729,989927.00
09/11/2016 11:45,2,3.102,ACTIVE,213.96,431.02,59.965,1473608703,"274151322000068","219011344069620",39.26,41.50,0,398.86,446.95,121.8,115.7,0.455,668773.2,668773.2,246,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608730,989928.00
09/11/2016 11:45,2,4.756,ACTIVE,216.22,356.18,59.965,1473608703,"201051344001135","219011344069620",28.92,32.20,0,332.43,389.54,139.3,132.6,0.650,544801.5,544801.5,238,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608731,989929.00
09/11/2016 11:45,2,4.688,ACTIVE,216.22,357.38,59.970,1473608703,"201051344000594","219011344069620",28.84,35.60,0,337.54,394.35,137.0,130.3,0.636,555700.2,555700.2,238,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608731,989930.00
09/11/2016 11:45,2,4.635,ACTIVE,216.45,355.88,59.944,1473608703,"201051344001203","219011344069620",29.28,33.30,0,333.93,392.85,137.5,130.8,0.645,552965.2,552965.2,239,0,0,0,L,1122011218,0,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608732,989931.00
09/11/2016 11:45,2,4.385,ACTIVE,213.06,351.97,59.991,1473608703,"274151322000054","219011344069620",27.95,39.80,0,332.43,375.71,124.1,117.8,0.473,791461.9,791461.9,238,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608733,989932.00
09/11/2016 11:45,2,4.479,ACTIVE,216.67,356.48,59.981,1473608703,"201051344000867","219011344069620",29.06,34.30,0,339.04,393.15,131.8,125.3,0.605,543009.4,543009.4,239,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608734,989933.00
09/11/2016 11:45,2,4.371,ACTIVE,216.00,355.88,59.991,1473608703,"201051344001093","219011344069620",29.30,31.80,0,333.63,390.44,129.7,123.2,0.597,549773.1,549773.1,239,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608735,989934.00
09/11/2016 11:45,2,4.514,ACTIVE,217.13,358.58,59.965,1473608703,"201051344000900","219011344069620",29.04,31.00,0,338.14,394.65,132.8,126.2,0.619,559743.3,559743.3,239,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608736,989935.00
09/11/2016 11:45,2,4.490,ACTIVE,217.35,358.88,59.944,1473608703,"201051344000648","219011344069620",28.43,32.80,0,338.74,393.75,129.2,122.8,0.592,548604.2,548604.2,239,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608737,989936.00
09/11/2016 11:45,2,4.455,ACTIVE,217.35,357.68,59.975,1473608703,"201051344000569","219011344069620",29.26,32.00,0,338.14,394.05,132.0,125.5,0.619,559785.7,559785.7,238,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608738,989937.00
09/11/2016 11:45,2,4.500,ACTIVE,217.35,358.28,59.996,1473608703,"201051344000983","219011344069620",29.16,32.80,0,338.44,393.15,132.8,126.3,0.628,552210.4,552210.4,238,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608739,989938.00
09/11/2016 11:45,2,4.490,ACTIVE,217.58,357.68,59.970,1473608703,"201051344001158","219011344069620",28.80,33.00,0,338.44,392.55,130.9,124.5,0.619,544021.0,544021.0,239,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608740,989939.00
09/11/2016 11:45,2,4.541,ACTIVE,217.58,360.08,59.970,1473608703,"201051344000576","219011344069620",28.65,31.30,0,338.14,394.05,131.8,125.3,0.614,551547.4,551547.4,239,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608740,989940.00
09/11/2016 11:45,2,4.268,ACTIVE,213.06,347.76,59.959,1473608703,"274151322000087","219011344069620",27.57,52.00,0,333.33,373.91,119.2,113.1,0.442,763639.1,763639.1,241,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473608741,989941.00
09/11/2016 12:00,2,8.750,ACTIVE,221.42,375.71,59.991,1473609603,"201051344000645","219011344069620",28.75,35.80,0,338.14,427.41,254.6,243.8,1.171,551078.0,551078.0,240,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609604,989942.00
09/11/2016 12:00,2,9.016,ACTIVE,215.54,379.02,59.975,1473609603,"274151322000085","219011344069620",25.09,44.00,0,333.93,405.17,228.9,219.0,0.866,791290.7,791290.7,241,0,0,0,L,1151911521,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609605,989943.00
09/11/2016 12:00,2,8.740,ACTIVE,220.29,374.81,59.991,1473609603,"201051344000633","219011344069620",28.77,37.00,0,337.84,428.61,254.6,243.8,1.180,542647.7,542647.7,240,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609606,989944.00
09/11/2016 12:00,2,8.494,ACTIVE,222.10,377.22,59.996,1473609603,"201051344000469","219011344069620",29.60,31.80,0,337.54,428.91,254.7,243.9,1.162,545190.1,545190.1,240,0,0,0,L,1122011218,0,125.40,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609607,989945.00
09/11/2016 12:00,2,8.707,ACTIVE,218.93,369.70,59.991,1473609603,"201051344000646","219011344069620",28.90,38.20,0,331.53,423.50,254.8,244.1,1.162,545814.3,545814.3,239,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609608,989946.00
09/11/2016 12:00,2,9.119,ACTIVE,215.32,369.70,60.018,1473609603,"274151322000052","219011344069620",26.72,49.00,0,332.73,407.57,246.9,236.4,0.986,813020.8,813020.8,239,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609609,989947.00
09/11/2016 12:00,2,8.568,ACTIVE,220.52,371.51,59.991,1473609603,"201051344000585","219011344069620",29.34,36.50,0,336.34,427.11,254.4,243.6,1.171,555619.8,555619.8,240,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609610,989948.00
09/11/2016 12:00,2,8.701,ACTIVE,218.48,371.51,60.007,1473609603,"201051344001230","219011344069620",28.90,37.50,0,332.13,423.20,254.5,243.7,1.171,548872.0,548872.0,240,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609611,989949.00
09/11/2016 12:00,2,8.734,ACTIVE,220.52,372.11,59.986,1473609603,"201051344000582","219011344069620",28.77,33.80,0,334.24,429.52,254.4,243.6,1.158,541626.5,541626.5,239,0,0,0,L,1122011218,0,125.85,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609612,989950.00
09/11/2016 12:00,2,8.670,ACTIVE,219.16,370.30,59.981,1473609603,"201051344000955","219011344069620",28.92,35.60,0,332.73,422.60,253.6,242.8,1.184,555533.9,555533.9,239,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609613,989951.00
09/11/2016 12:00,2,6.064,ACTIVE,215.09,422.90,59.996,1473609603,"274151322000094","219011344069620",38.13,45.30,0,385.33,463.18,234.3,224.3,0.902,668385.5,668385.5,246,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609614,989952.00
09/11/2016 12:00,2,8.838,ACTIVE,222.10,374.81,60.007,1473609603,"201051344000579","219011344069620",28.45,38.20,0,339.04,431.62,254.4,243.7,1.180,559510.0,559510.0,240,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609615,989953.00
09/11/2016 12:00,2,8.883,ACTIVE,218.71,366.70,60.002,1473609603,"201051344000890","219011344069620",28.25,39.50,0,332.73,423.50,254.0,243.2,1.167,552796.9,552796.9,239,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609616,989954.00
09/11/2016 12:00,2,8.807,ACTIVE,219.61,372.41,59.986,1473609603,"201051344000438","219011344069620",28.53,37.50,0,335.14,428.01,254.2,243.4,1.176,554254.8,554254.8,239,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609617,989955.00
09/11/2016 12:00,2,9.053,ACTIVE,219.16,370.30,60.002,1473609603,"201051344000417","219011344069620",27.77,39.00,0,332.13,422.90,254.4,243.7,1.189,545421.0,545421.0,239,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609618,989956.00
09/11/2016 12:00,2,9.172,ACTIVE,214.19,356.78,59.991,1473609603,"274151322000083","219011344069620",26.14,50.60,0,330.03,407.27,242.4,232.1,0.968,805636.0,805636.0,240,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609619,989957.00
