ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 12:00,2,8.547,ACTIVE,215.77,374.21,59.991,1473609603,"274151322000076","219011344069620",29.44,49.30,0,333.93,406.37,255.2,244.4,0.994,859830.7,859830.7,240,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609619,989958.00
09/11/2016 12:00,2,8.682,ACTIVE,220.06,374.21,60.012,1473609603,"201051344000868","219011344069620",28.84,33.80,0,336.94,431.02,253.6,242.8,1.131,543990.5,543990.5,240,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609620,989959.00
09/11/2016 12:00,2,8.840,ACTIVE,214.64,370.00,60.002,1473609603,"274151322000095","219011344069620",28.41,47.50,0,330.63,407.57,253.9,243.1,0.928,851158.0,851158.0,240,0,0,0,L,1151911521,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609621,989960.00
09/11/2016 12:00,2,9.186,ACTIVE,221.87,368.20,59.996,1473609603,"201051344000988","219011344069620",17.89,33.80,0,339.34,407.27,166.8,159.0,0.760,528436.9,528436.9,238,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609622,989961.00
09/11/2016 12:00,2,8.787,ACTIVE,220.06,370.30,60.002,1473609603,"201051344001025","219011344069620",28.63,38.00,0,334.54,427.11,254.5,243.7,1.131,554321.0,554321.0,239,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609623,989962.00
09/11/2016 12:00,2,8.863,ACTIVE,221.87,376.01,60.007,1473609603,"201051344000458","219011344069620",28.35,37.50,0,338.74,430.42,254.2,243.5,1.171,551347.8,551347.8,240,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609624,989963.00
09/11/2016 12:00,2,8.762,ACTIVE,222.32,375.11,59.954,1473609603,"201051344000853","219011344069620",28.59,35.00,0,340.55,432.52,253.6,242.8,1.167,550622.1,550622.1,239,0,0,0,L,1122011218,0,126.07,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609625,989964.00
09/11/2016 12:00,2,8.955,ACTIVE,218.48,370.90,59.996,1473609603,"201051344000685","219011344069620",28.05,35.80,0,333.03,422.90,254.2,243.4,1.198,553475.6,553475.6,240,0,0,0,L,1122011218,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609626,989965.00
09/11/2016 12:00,2,8.900,ACTIVE,220.06,373.01,60.023,1473609603,"201051344000917","219011344069620",27.87,35.80,0,335.14,427.11,251.0,240.4,1.171,550435.2,550435.2,240,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609627,989966.00
09/11/2016 12:00,2,9.004,ACTIVE,218.48,370.60,60.012,1473609603,"201051344001145","219011344069620",27.25,35.00,0,332.13,423.50,248.4,237.8,1.123,555637.1,555637.1,240,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609628,989967.00
09/11/2016 12:00,2,9.156,ACTIVE,220.74,373.61,60.012,1473609603,"201051344000651","219011344069620",27.25,35.00,0,336.04,427.71,252.7,241.9,1.140,548697.9,548697.9,239,0,0,0,L,1122011218,0,126.30,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609629,989968.00
09/11/2016 12:00,2,8.793,ACTIVE,215.09,362.79,59.975,1473609603,"274151322000088","219011344069620",25.19,43.60,0,332.43,405.47,224.3,214.6,0.849,775518.2,775518.2,241,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609629,989969.00
09/11/2016 12:00,2,6.021,ACTIVE,215.77,411.78,59.996,1473609603,"274151322000068","219011344069620",37.75,48.00,0,386.23,470.09,231.1,221.1,0.884,668816.2,668816.2,247,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609630,989970.00
09/11/2016 12:00,2,8.812,ACTIVE,220.06,371.21,60.018,1473609603,"201051344001135","219011344069620",28.55,34.50,0,335.44,427.11,254.6,243.8,1.162,544849.5,544849.5,239,0,0,0,L,1122011218,0,125.85,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609631,989971.00
09/11/2016 12:00,2,8.766,ACTIVE,219.39,374.81,59.996,1473609603,"201051344000594","219011344069620",28.65,40.00,0,335.14,429.22,253.9,243.1,1.158,555748.4,555748.4,239,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609632,989972.00
09/11/2016 12:00,2,8.543,ACTIVE,220.29,370.90,59.996,1473609603,"201051344001203","219011344069620",29.40,37.00,0,336.04,428.01,253.6,242.8,1.158,553013.7,553013.7,240,0,0,0,L,1122011218,0,126.30,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609633,989973.00
09/11/2016 12:00,2,9.061,ACTIVE,215.09,370.00,60.002,1473609603,"274151322000054","219011344069620",25.56,45.50,0,332.43,407.27,234.5,224.4,0.897,791505.9,791505.9,239,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609634,989974.00
09/11/2016 12:00,2,8.674,ACTIVE,220.52,373.31,60.007,1473609603,"201051344000867","219011344069620",28.88,37.00,0,337.54,428.31,253.8,243.0,1.145,543057.7,543057.7,240,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609635,989975.00
09/11/2016 12:00,2,8.527,ACTIVE,220.29,372.11,60.012,1473609603,"201051344001093","219011344069620",29.44,35.20,0,335.74,428.01,254.1,243.3,1.153,549821.3,549821.3,240,0,0,0,L,1122011218,0,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609636,989976.00
09/11/2016 12:00,2,8.393,ACTIVE,221.42,370.60,59.991,1473609603,"201051344000900","219011344069620",29.98,33.50,0,338.14,428.01,254.3,243.6,1.127,559792.4,559792.4,240,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609637,989977.00
09/11/2016 12:00,2,8.779,ACTIVE,221.19,375.11,60.007,1473609603,"201051344000648","219011344069620",28.63,36.00,0,337.54,431.02,254.1,243.3,1.153,548652.2,548652.2,240,0,0,0,L,1122011218,0,124.94,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609638,989978.00
09/11/2016 12:00,2,8.510,ACTIVE,221.64,374.51,59.991,1473609603,"201051344000569","219011344069620",29.52,34.30,0,335.74,429.22,254.4,243.7,1.153,559834.3,559834.3,239,0,0,0,L,1122011218,0,125.17,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609639,989979.00
09/11/2016 12:00,2,8.543,ACTIVE,221.87,373.31,60.028,1473609603,"201051344000983","219011344069620",29.40,36.30,0,337.84,429.22,254.0,243.3,1.180,552259.1,552259.1,239,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609640,989980.00
09/11/2016 12:00,2,8.818,ACTIVE,222.10,376.62,60.007,1473609603,"201051344001158","219011344069620",28.53,36.80,0,338.14,430.72,254.5,243.7,1.158,544069.1,544069.1,240,0,0,0,L,1122011218,0,125.40,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609640,989981.00
09/11/2016 12:00,2,8.562,ACTIVE,221.87,375.71,60.018,1473609603,"201051344000576","219011344069620",29.34,35.00,0,338.14,431.92,254.3,243.5,1.162,551596.0,551596.0,240,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609641,989982.00
09/11/2016 12:00,2,9.127,ACTIVE,215.09,361.29,59.996,1473609603,"274151322000087","219011344069620",25.19,58.00,0,333.03,404.27,232.7,222.7,0.875,763682.5,763682.5,242,0,0,0,L,1151911521,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473609642,989983.00
09/11/2016 12:15,2,8.891,ACTIVE,220.74,370.00,59.975,1473610503,"201051344000645","219011344069620",26.56,39.30,0,339.65,428.01,239.1,228.9,1.078,551136.9,551136.9,241,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610504,989984.00
09/11/2016 12:15,2,8.477,ACTIVE,214.41,378.42,59.970,1473610503,"274151322000085","219011344069620",24.25,47.30,0,330.33,403.67,208.2,199.0,0.795,791342.0,791342.0,242,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610505,989985.00
09/11/2016 12:15,2,8.768,ACTIVE,219.61,372.71,59.965,1473610503,"201051344000633","219011344069620",26.92,40.40,0,338.14,428.61,239.1,228.8,1.109,542706.7,542706.7,241,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610506,989986.00
09/11/2016 12:15,2,8.828,ACTIVE,221.19,373.31,59.975,1473610503,"201051344000469","219011344069620",27.27,34.50,0,338.44,428.61,243.8,233.4,1.127,545249.8,545249.8,241,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610507,989987.00
09/11/2016 12:15,2,8.771,ACTIVE,218.26,371.81,59.970,1473610503,"201051344000646","219011344069620",27.12,41.50,0,332.13,424.11,240.9,230.6,1.123,545873.2,545873.2,240,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610508,989988.00
09/11/2016 12:15,2,8.455,ACTIVE,214.87,354.67,59.965,1473610503,"274151322000052","219011344069620",26.64,54.30,0,328.22,420.50,227.7,217.8,0.888,813076.6,813076.6,240,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610509,989989.00
09/11/2016 12:15,2,8.906,ACTIVE,219.61,370.00,59.981,1473610503,"201051344000585","219011344069620",27.35,38.80,0,337.84,427.41,246.6,236.1,1.145,555679.4,555679.4,241,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610510,989990.00
09/11/2016 12:15,2,8.736,ACTIVE,218.03,366.10,59.970,1473610503,"201051344001230","219011344069620",27.45,41.30,0,332.13,423.20,242.7,232.4,1.123,548930.8,548930.8,241,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610511,989991.00
09/11/2016 12:15,2,8.734,ACTIVE,219.84,372.11,59.975,1473610503,"201051344000582","219011344069620",27.45,36.80,0,335.14,429.82,242.7,232.4,1.096,541685.3,541685.3,240,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610512,989992.00
09/11/2016 12:15,2,8.914,ACTIVE,218.48,370.00,60.012,1473610503,"201051344000955","219011344069620",27.06,39.80,0,333.33,422.60,244.2,233.8,1.145,555592.9,555592.9,240,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610512,989993.00
09/11/2016 12:15,2,5.793,ACTIVE,214.87,427.11,59.965,1473610503,"274151322000094","219011344069620",37.51,49.30,0,384.13,456.27,219.8,210.2,0.849,668438.8,668438.8,247,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610513,989994.00
09/11/2016 12:15,2,8.975,ACTIVE,221.42,373.91,59.959,1473610503,"201051344000579","219011344069620",26.98,42.80,0,338.74,431.92,245.1,234.6,1.140,559568.9,559568.9,241,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610514,989995.00
09/11/2016 12:15,2,8.990,ALERT,218.03,369.10,59.959,1473610503,"201051344000890","219011344069620",27.02,43.00,0,307.18,425.31,245.9,235.4,1.123,552855.4,552855.4,240,0,0,0,L,1122011218,0,124.94,123.36,0002,42,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610516,989996.00
09/11/2016 12:15,2,9.055,ACTIVE,219.39,370.90,59.954,1473610503,"201051344000438","219011344069620",27.12,40.40,0,334.84,427.71,248.4,237.8,1.153,554313.6,554313.6,240,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610517,989997.00
09/11/2016 12:15,2,8.975,ACTIVE,218.71,369.40,59.970,1473610503,"201051344000417","219011344069620",26.70,43.40,0,333.63,423.20,242.5,232.1,1.123,545478.4,545478.4,240,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610518,989998.00
09/11/2016 12:15,2,8.709,ACTIVE,214.19,354.97,59.965,1473610503,"274151322000083","219011344069620",26.34,55.00,0,330.63,406.97,232.1,222.1,0.924,805690.9,805690.9,241,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610519,989999.00
09/11/2016 12:15,2,9.129,ACTIVE,215.54,359.48,59.933,1473610503,"274151322000076","219011344069620",27.55,53.30,0,327.62,433.12,254.5,243.7,1.003,859890.4,859890.4,241,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610520,990000.00
09/11/2016 12:15,2,9.188,ACTIVE,219.84,373.61,59.965,1473610503,"201051344000868","219011344069620",27.04,36.50,0,336.34,429.22,251.4,240.8,1.127,544050.1,544050.1,241,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610521,990001.00
09/11/2016 12:15,2,9.152,ACTIVE,214.41,370.30,59.970,1473610503,"274151322000095","219011344069620",27.19,52.80,0,329.73,408.18,251.9,241.2,0.937,851217.4,851217.4,241,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610522,990002.00
09/11/2016 12:15,2,8.717,ACTIVE,221.42,367.30,59.954,1473610503,"201051344000988","219011344069620",17.89,36.30,0,341.75,406.07,157.8,150.4,0.734,528475.1,528475.1,239,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610523,990003.00
09/11/2016 12:15,2,8.961,ACTIVE,219.61,371.21,59.959,1473610503,"201051344001025","219011344069620",27.39,41.30,0,334.54,427.71,248.7,238.1,1.096,554380.6,554380.6,240,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610523,990004.00
09/11/2016 12:15,2,8.885,ACTIVE,221.42,372.11,60.002,1473610503,"201051344000458","219011344069620",26.84,40.20,0,338.74,428.31,241.3,231.0,1.123,551406.9,551406.9,241,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610524,990005.00
09/11/2016 12:15,2,8.941,ACTIVE,221.64,374.21,59.959,1473610503,"201051344000853","219011344069620",26.78,38.40,0,339.34,432.52,242.5,232.1,1.109,550681.6,550681.6,240,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610525,990006.00
09/11/2016 12:15,2,8.789,ALERT,217.80,369.70,59.991,1473610503,"201051344000685","219011344069620",27.15,38.80,0,305.98,437.03,241.7,231.4,1.153,553534.4,553534.4,241,0,0,0,L,1122011218,0,125.17,123.36,0002,36,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610527,990007.00
09/11/2016 12:15,2,8.701,ACTIVE,219.61,369.10,59.959,1473610503,"201051344000917","219011344069620",27.45,38.20,0,326.12,434.33,241.7,231.4,1.145,550494.2,550494.2,241,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610528,990008.00
09/11/2016 12:15,2,8.727,ACTIVE,218.26,370.60,59.928,1473610503,"201051344001145","219011344069620",27.14,38.60,0,333.93,422.90,239.9,229.6,1.083,555695.6,555695.6,241,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610529,990009.00
09/11/2016 12:15,2,8.945,ACTIVE,220.06,371.51,59.944,1473610503,"201051344000651","219011344069620",27.12,38.20,0,336.04,428.61,245.6,235.2,1.114,548757.3,548757.3,240,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610530,990010.00
09/11/2016 12:15,2,8.455,ACTIVE,214.64,378.72,59.981,1473610503,"274151322000088","219011344069620",24.91,47.50,0,330.33,404.57,213.1,203.8,0.804,775570.1,775570.1,242,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610531,990011.00
09/11/2016 12:15,2,5.689,ACTIVE,215.54,439.43,59.949,1473610503,"274151322000068","219011344069620",38.17,50.60,0,382.63,461.68,220.2,210.6,0.853,668869.4,668869.4,248,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610532,990012.00
09/11/2016 12:15,2,9.049,ACTIVE,219.39,370.00,59.922,1473610503,"201051344001135","219011344069620",26.98,37.80,0,334.54,428.01,247.3,236.7,1.136,544908.5,544908.5,240,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610533,990013.00
09/11/2016 12:15,2,9.107,ACTIVE,219.16,372.71,59.949,1473610503,"201051344000594","219011344069620",26.80,43.20,0,335.44,428.91,247.1,236.6,1.118,555807.4,555807.4,240,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610534,990014.00
09/11/2016 12:15,2,9.158,ACTIVE,219.84,371.21,59.954,1473610503,"201051344001203","219011344069620",27.31,39.30,0,336.34,428.31,253.2,242.5,1.171,553073.5,553073.5,241,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610535,990015.00
09/11/2016 12:15,2,8.662,ACTIVE,215.09,356.48,59.965,1473610503,"274151322000054","219011344069620",25.11,48.30,0,329.73,410.58,220.2,210.6,0.844,791558.7,791558.7,240,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610536,990016.00
09/11/2016 12:15,2,9.188,ACTIVE,220.06,372.71,59.949,1473610503,"201051344000867","219011344069620",26.78,40.20,0,339.34,428.61,249.1,238.5,1.127,543117.0,543117.0,241,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610537,990017.00
09/11/2016 12:15,2,9.066,ACTIVE,219.84,371.21,59.954,1473610503,"201051344001093","219011344069620",27.33,38.00,0,335.14,428.61,250.8,240.1,1.131,549880.8,549880.8,241,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610538,990018.00
09/11/2016 12:15,2,8.908,ACTIVE,221.19,374.51,59.954,1473610503,"201051344000900","219011344069620",28.19,35.80,0,337.24,428.31,254.3,243.5,1.136,559852.6,559852.6,241,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610539,990019.00
09/11/2016 12:15,2,9.039,ACTIVE,220.97,373.61,59.954,1473610503,"201051344000648","219011344069620",26.72,38.80,0,339.04,429.52,244.5,234.1,1.109,548710.7,548710.7,241,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610540,990020.00
09/11/2016 12:15,2,9.084,ACTIVE,221.42,373.91,59.949,1473610503,"201051344000569","219011344069620",27.33,37.80,0,338.14,429.22,251.4,240.7,1.153,559893.9,559893.9,240,0,0,0,L,1122011218,0,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610541,990021.00
09/11/2016 12:15,2,9.203,ACTIVE,221.64,376.01,59.949,1473610503,"201051344000983","219011344069620",27.00,39.80,0,338.14,428.61,251.5,240.8,1.136,552318.6,552318.6,240,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610541,990022.00
09/11/2016 12:15,2,9.248,ACTIVE,221.87,373.61,59.922,1473610503,"201051344001158","219011344069620",26.44,40.00,0,339.04,427.71,247.7,237.1,1.140,544127.6,544127.6,241,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610542,990023.00
09/11/2016 12:15,2,9.152,ACTIVE,221.42,374.81,59.954,1473610503,"201051344000576","219011344069620",27.23,38.00,0,338.44,430.12,252.3,241.6,1.153,551655.3,551655.3,241,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610543,990024.00
09/11/2016 12:15,2,8.607,ACTIVE,215.09,355.28,59.949,1473610503,"274151322000087","219011344069620",24.99,59.80,0,332.73,402.46,217.8,208.3,0.835,763734.0,763734.0,243,0,0,0,L,1151911521,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473610544,990025.00
09/11/2016 12:30,2,5.920,ACTIVE,218.26,361.59,59.986,1473611403,"201051344000645","219011344069620",27.27,39.50,0,339.04,426.81,163.6,155.9,0.751,551193.8,551193.8,242,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611404,990026.00
09/11/2016 12:30,2,5.494,ACTIVE,213.29,360.08,59.959,1473611403,"274151322000085","219011344069620",25.05,48.00,0,334.84,400.66,139.4,132.6,0.535,791391.1,791391.1,243,0,0,0,L,1151911521,0,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611405,990027.00
09/11/2016 12:30,2,6.211,ACTIVE,217.58,362.79,59.965,1473611403,"201051344000633","219011344069620",27.21,42.00,0,338.44,428.61,171.2,163.3,0.822,542763.5,542763.5,242,0,0,0,L,1122011218,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611406,990028.00
09/11/2016 12:30,2,6.357,ACTIVE,218.93,365.80,59.981,1473611403,"201051344000469","219011344069620",27.81,35.20,0,338.14,428.31,179.1,170.9,0.844,545307.8,545307.8,242,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611407,990029.00
09/11/2016 12:30,2,6.299,ACTIVE,216.45,360.69,59.965,1473611403,"201051344000646","219011344069620",27.39,42.30,0,332.13,423.81,174.7,166.6,0.826,545930.2,545930.2,241,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611408,990030.00
09/11/2016 12:30,2,6.586,ACTIVE,217.80,364.59,59.970,1473611403,"201051344000585","219011344069620",27.61,40.40,0,333.93,427.11,184.2,175.8,0.866,555737.3,555737.3,242,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611410,990031.00
09/11/2016 12:30,2,6.410,ACTIVE,216.45,360.99,59.970,1473611403,"201051344001230","219011344069620",27.65,42.00,0,333.93,423.50,179.5,171.4,0.844,548987.5,548987.5,242,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611411,990032.00
09/11/2016 12:30,2,6.727,ACTIVE,217.80,366.10,59.959,1473611403,"201051344000582","219011344069620",27.25,38.60,0,334.24,429.22,185.8,177.5,0.822,541741.9,541741.9,241,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611412,990033.00
09/11/2016 12:30,2,6.951,ACTIVE,217.13,361.59,59.949,1473611403,"201051344000955","219011344069620",27.31,40.00,0,334.24,425.31,192.2,183.6,0.906,555650.0,555650.0,241,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611413,990034.00
09/11/2016 12:30,2,4.555,ACTIVE,213.74,412.38,59.965,1473611403,"274151322000094","219011344069620",37.13,50.00,0,382.93,456.57,172.1,164.2,0.672,668490.0,668490.0,248,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611413,990035.00
09/11/2016 12:30,2,7.326,ACTIVE,219.84,368.50,59.965,1473611403,"201051344000579","219011344069620",26.98,43.40,0,339.04,428.01,200.2,191.3,0.950,559625.7,559625.7,242,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611414,990036.00
09/11/2016 12:30,2,7.322,ACTIVE,216.90,363.99,59.975,1473611403,"201051344000890","219011344069620",26.96,44.80,0,333.63,423.20,199.9,191.0,0.924,552912.1,552912.1,242,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611415,990037.00
09/11/2016 12:30,2,7.383,ACTIVE,218.03,363.39,59.965,1473611403,"201051344000438","219011344069620",27.17,41.80,0,334.84,427.41,203.1,194.1,0.946,554370.1,554370.1,241,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611416,990038.00
09/11/2016 12:30,2,7.357,ACTIVE,217.35,363.39,59.975,1473611403,"201051344000417","219011344069620",27.27,44.30,0,333.93,420.80,203.3,194.3,0.963,545533.8,545533.8,241,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611417,990039.00
09/11/2016 12:30,2,7.217,ACTIVE,213.74,373.61,59.975,1473611403,"274151322000083","219011344069620",26.48,55.80,0,330.03,403.37,193.5,184.8,0.773,805743.6,805743.6,242,0,0,0,L,1151911521,0,122.46,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611418,990040.00
09/11/2016 12:30,2,7.596,ACTIVE,214.41,357.68,59.965,1473611403,"274151322000076","219011344069620",27.37,53.80,0,334.84,408.48,210.4,201.1,0.826,859948.4,859948.4,242,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611419,990041.00
09/11/2016 12:30,2,7.330,ACTIVE,218.48,367.30,59.975,1473611403,"201051344000868","219011344069620",27.35,37.30,0,336.64,429.52,202.9,193.9,0.919,544107.7,544107.7,242,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611420,990042.00
09/11/2016 12:30,2,7.334,ACTIVE,213.74,361.29,60.007,1473611403,"274151322000095","219011344069620",27.29,53.50,0,329.73,407.57,202.5,193.5,0.769,851274.8,851274.8,242,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611421,990043.00
09/11/2016 12:30,2,7.176,ACTIVE,219.61,362.79,59.933,1473611403,"201051344000988","219011344069620",17.93,36.30,0,339.65,402.77,130.4,124.0,0.605,528511.8,528511.8,240,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611422,990044.00
09/11/2016 12:30,2,7.283,ACTIVE,218.03,363.69,59.970,1473611403,"201051344001025","219011344069620",27.43,42.00,0,335.14,426.81,202.3,193.4,0.915,554438.3,554438.3,241,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611423,990045.00
09/11/2016 12:30,2,7.330,ACTIVE,219.84,370.60,59.970,1473611403,"201051344000458","219011344069620",27.31,40.80,0,339.34,428.31,202.7,193.7,0.959,551463.9,551463.9,242,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611424,990046.00
09/11/2016 12:30,2,7.412,ACTIVE,220.29,371.21,59.975,1473611403,"201051344000853","219011344069620",27.65,38.60,0,339.04,431.32,207.7,198.5,0.959,550739.0,550739.0,241,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611425,990047.00
09/11/2016 12:30,2,7.172,ACTIVE,216.90,364.89,59.981,1473611403,"201051344000685","219011344069620",27.39,40.40,0,333.93,422.90,199.1,190.2,0.950,553591.1,553591.1,243,0,0,0,L,1122011218,0,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611426,990048.00
09/11/2016 12:30,2,7.404,ACTIVE,218.26,366.10,60.012,1473611403,"201051344000917","219011344069620",27.02,39.80,0,335.44,426.81,202.6,193.6,0.950,550550.7,550550.7,242,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611427,990049.00
09/11/2016 12:30,2,7.252,ACTIVE,217.13,362.49,59.965,1473611403,"201051344001145","219011344069620",27.37,39.30,0,333.63,423.81,200.9,192.0,0.919,555751.7,555751.7,242,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611428,990050.00
09/11/2016 12:30,2,7.176,ACTIVE,218.48,366.10,59.970,1473611403,"201051344000651","219011344069620",27.53,38.40,0,337.24,428.01,199.9,191.0,0.906,548814.3,548814.3,241,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611428,990051.00
09/11/2016 12:30,2,6.742,ACTIVE,213.51,353.47,59.970,1473611403,"274151322000088","219011344069620",25.15,48.30,0,332.13,400.66,171.8,163.8,0.654,775619.5,775619.5,243,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611429,990052.00
09/11/2016 12:30,2,4.500,ACTIVE,214.41,412.08,59.965,1473611403,"274151322000068","219011344069620",37.45,51.50,0,382.03,460.17,169.4,161.6,0.650,668920.2,668920.2,249,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611430,990053.00
09/11/2016 12:30,2,6.609,ACTIVE,217.58,363.99,59.981,1473611403,"201051344001135","219011344069620",27.41,39.30,0,334.24,427.11,183.2,174.9,0.866,544965.2,544965.2,241,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611431,990054.00
09/11/2016 12:30,2,6.717,ACTIVE,217.13,362.49,59.959,1473611403,"201051344000594","219011344069620",27.00,45.30,0,334.24,428.61,183.6,175.3,0.844,555864.0,555864.0,241,0,0,0,L,1122011218,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611432,990055.00
09/11/2016 12:30,2,6.480,ACTIVE,217.58,361.29,59.975,1473611403,"201051344001203","219011344069620",27.87,40.40,0,336.64,428.31,182.9,174.6,0.862,553131.0,553131.0,242,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611433,990056.00
09/11/2016 12:30,2,6.072,ACTIVE,213.74,349.26,59.986,1473611403,"274151322000054","219011344069620",25.49,49.80,0,332.73,402.77,156.8,149.4,0.601,791608.8,791608.8,241,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611434,990057.00
09/11/2016 12:30,2,6.137,ACTIVE,217.58,360.08,59.975,1473611403,"201051344000867","219011344069620",27.43,42.30,0,337.24,428.61,170.4,162.6,0.782,543173.8,543173.8,242,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611435,990058.00
09/11/2016 12:30,2,5.855,ACTIVE,217.13,360.69,59.981,1473611403,"201051344001093","219011344069620",28.01,39.30,0,335.44,428.01,166.2,158.4,0.756,549937.6,549937.6,242,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611436,990059.00
09/11/2016 12:30,2,5.721,ACTIVE,217.58,361.89,59.959,1473611403,"201051344000900","219011344069620",27.73,37.30,0,337.84,428.91,160.7,153.2,0.738,559910.7,559910.7,242,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611437,990060.00
09/11/2016 12:30,2,5.656,ACTIVE,217.58,360.69,59.981,1473611403,"201051344000648","219011344069620",26.76,39.80,0,339.04,428.91,153.3,146.0,0.712,548766.5,548766.5,242,0,0,0,L,1122011218,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611438,990061.00
09/11/2016 12:30,2,5.574,ACTIVE,217.80,360.69,60.007,1473611403,"201051344000569","219011344069620",27.81,38.40,0,338.14,429.52,156.8,149.4,0.742,559951.1,559951.1,241,0,0,0,L,1122011218,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611438,990062.00
09/11/2016 12:30,2,5.719,ACTIVE,218.03,361.59,59.975,1473611403,"201051344000983","219011344069620",27.61,39.80,0,337.84,428.61,160.0,152.5,0.760,552375.6,552375.6,241,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611439,990063.00
09/11/2016 12:30,2,5.918,ACTIVE,218.48,363.39,59.991,1473611403,"201051344001158","219011344069620",26.84,41.00,0,338.14,427.11,161.0,153.5,0.760,544183.4,544183.4,242,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611440,990064.00
09/11/2016 12:30,2,6.656,ACTIVE,218.93,366.10,59.986,1473611403,"201051344000576","219011344069620",27.17,38.20,0,338.44,429.22,183.3,175.0,0.853,551712.0,551712.0,242,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611441,990065.00
09/11/2016 12:30,2,5.674,ACTIVE,213.51,363.09,59.975,1473611403,"274151322000087","219011344069620",24.99,60.30,0,334.24,400.36,143.5,136.6,0.548,763782.8,763782.8,244,0,0,0,L,1151911521,0,122.68,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611442,990066.00
09/11/2016 12:30,2,5.975,ACTIVE,213.74,369.40,59.975,1473611403,"274151322000052","219011344069620",27.06,55.50,0,332.73,405.17,163.7,156.0,0.641,813132.1,813132.1,241,0,0,0,L,1151911521,1,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473611443,990067.00
09/11/2016 12:45,2,4.957,ACTIVE,217.13,358.88,59.970,1473612303,"201051344000645","219011344069620",26.90,40.00,0,338.74,427.71,135.1,128.5,0.628,551248.5,551248.5,243,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612304,990068.00
09/11/2016 12:45,2,4.586,ACTIVE,213.06,347.16,59.949,1473612303,"274151322000085","219011344069620",25.33,49.50,0,333.93,402.46,117.6,111.6,0.451,791438.2,791438.2,244,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612305,990069.00
09/11/2016 12:45,2,5.100,ACTIVE,216.45,358.58,59.965,1473612303,"201051344000633","219011344069620",27.15,42.30,0,337.24,428.91,140.3,133.5,0.663,542818.0,542818.0,243,0,0,0,L,1122011218,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612306,990070.00
09/11/2016 12:45,2,5.184,ACTIVE,217.35,358.28,59.959,1473612303,"201051344000469","219011344069620",27.69,34.80,0,338.44,428.31,145.5,138.5,0.676,545363.1,545363.1,243,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612307,990071.00
09/11/2016 12:45,2,5.004,ACTIVE,215.54,355.58,59.965,1473612303,"201051344000646","219011344069620",27.87,43.40,0,331.83,424.71,141.3,134.4,0.667,545984.5,545984.5,242,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612308,990072.00
09/11/2016 12:45,2,4.994,ACTIVE,213.06,347.16,59.954,1473612303,"274151322000052","219011344069620",26.86,57.70,0,332.73,407.87,135.8,129.2,0.535,813181.9,813181.9,242,0,0,0,L,1151911521,0,122.01,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612309,990073.00
09/11/2016 12:45,2,5.279,ACTIVE,216.90,357.98,59.986,1473612303,"201051344000585","219011344069620",27.63,40.60,0,335.44,427.71,147.8,140.8,0.694,555792.3,555792.3,243,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612310,990074.00
09/11/2016 12:45,2,5.115,ACTIVE,215.32,355.88,59.959,1473612303,"201051344001230","219011344069620",27.43,42.30,0,332.13,423.81,142.0,135.2,0.672,549041.5,549041.5,243,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612311,990075.00
09/11/2016 12:45,2,5.314,ACTIVE,216.90,358.28,59.965,1473612303,"201051344000582","219011344069620",27.02,39.50,0,334.84,429.82,145.5,138.5,0.672,541795.9,541795.9,242,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612312,990076.00
09/11/2016 12:45,2,5.320,ACTIVE,216.00,356.48,59.959,1473612303,"201051344000955","219011344069620",27.95,41.30,0,332.43,422.60,150.7,143.5,0.725,555704.3,555704.3,242,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612312,990077.00
09/11/2016 12:45,2,3.463,ACTIVE,213.29,412.38,59.959,1473612303,"274151322000094","219011344069620",37.95,51.30,0,383.53,455.97,134.1,127.5,0.526,668538.9,668538.9,249,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612313,990078.00
09/11/2016 12:45,2,5.742,ACTIVE,218.03,362.49,59.981,1473612303,"201051344000579","219011344069620",27.41,43.60,0,339.34,431.02,159.4,152.0,0.756,559680.1,559680.1,243,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612314,990079.00
09/11/2016 12:45,2,5.664,ACTIVE,216.00,357.38,59.954,1473612303,"201051344000890","219011344069620",27.55,46.00,0,333.33,423.20,157.9,150.5,0.734,552966.2,552966.2,243,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612316,990080.00
09/11/2016 12:45,2,5.525,ACTIVE,216.45,358.88,59.970,1473612303,"201051344000438","219011344069620",27.67,42.00,0,334.84,428.01,154.9,147.6,0.738,554424.0,554424.0,242,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612317,990081.00
09/11/2016 12:45,2,5.490,ACTIVE,216.22,357.38,59.965,1473612303,"201051344000417","219011344069620",27.37,45.00,0,333.93,423.50,152.3,145.0,0.725,545587.0,545587.0,242,0,0,0,L,1122011218,0,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612318,990082.00
09/11/2016 12:45,2,5.322,ACTIVE,213.06,361.59,59.981,1473612303,"274151322000083","219011344069620",27.27,58.00,0,329.43,406.07,146.9,139.9,0.575,805794.3,805794.3,243,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612319,990083.00
09/11/2016 12:45,2,5.805,ACTIVE,214.19,351.67,59.959,1473612303,"274151322000076","219011344069620",27.91,55.80,0,333.93,407.57,164.1,156.4,0.645,860003.4,860003.4,243,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612320,990084.00
09/11/2016 12:45,2,5.918,ACTIVE,216.90,359.18,59.959,1473612303,"201051344000868","219011344069620",27.51,37.30,0,336.64,429.22,164.9,157.3,0.756,544162.7,544162.7,243,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612321,990085.00
09/11/2016 12:45,2,5.877,ACTIVE,213.06,369.70,59.959,1473612303,"274151322000095","219011344069620",27.55,55.00,0,329.43,408.78,163.9,156.3,0.623,851329.4,851329.4,243,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612321,990086.00
09/11/2016 12:45,2,6.729,ACTIVE,219.16,360.69,59.959,1473612303,"201051344000988","219011344069620",18.21,36.50,0,320.11,406.37,124.2,117.9,0.579,528547.4,528547.4,241,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612322,990087.00
09/11/2016 12:45,2,7.023,ACTIVE,217.80,361.59,59.959,1473612303,"201051344001025","219011344069620",27.79,42.50,0,336.34,427.71,197.7,188.9,0.902,554493.2,554493.2,242,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612323,990088.00
09/11/2016 12:45,2,8.131,ACTIVE,220.29,368.50,59.954,1473612303,"201051344000458","219011344069620",27.49,40.60,0,338.74,428.31,226.5,216.7,1.065,551518.7,551518.7,243,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612324,990089.00
09/11/2016 12:45,2,8.766,ACTIVE,221.42,376.62,59.954,1473612303,"201051344000853","219011344069620",27.83,37.50,0,338.74,431.92,247.2,236.6,1.153,550794.1,550794.1,242,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612325,990090.00
09/11/2016 12:45,2,8.527,ACTIVE,217.58,368.50,59.991,1473612303,"201051344000685","219011344069620",27.27,40.80,0,333.33,422.60,235.6,225.5,1.114,553645.2,553645.2,244,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612326,990091.00
09/11/2016 12:45,2,9.178,ACTIVE,219.84,371.21,59.981,1473612303,"201051344000917","219011344069620",27.49,40.60,0,335.44,427.71,255.3,244.5,1.198,550604.8,550604.8,243,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612327,990092.00
09/11/2016 12:45,2,8.629,ACTIVE,218.26,369.10,59.949,1473612303,"201051344001145","219011344069620",29.16,40.40,0,333.03,422.90,254.7,243.9,1.167,555805.5,555805.5,243,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612328,990093.00
09/11/2016 12:45,2,8.414,ACTIVE,220.06,367.90,59.959,1473612303,"201051344000651","219011344069620",29.88,39.50,0,337.24,428.91,254.4,243.7,1.158,548868.8,548868.8,242,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612329,990094.00
09/11/2016 12:45,2,9.555,ACTIVE,214.87,384.43,59.986,1473612303,"274151322000088","219011344069620",24.87,48.50,0,332.13,403.07,240.7,230.4,0.902,775667.1,775667.1,244,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612330,990095.00
09/11/2016 12:45,2,6.631,ACTIVE,215.77,422.60,59.981,1473612303,"274151322000068","219011344069620",37.43,52.30,0,382.63,459.57,251.1,240.5,0.968,668969.0,668969.0,250,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612331,990096.00
09/11/2016 12:45,2,8.336,ACTIVE,219.84,369.40,59.928,1473612303,"201051344001135","219011344069620",30.22,39.30,0,334.24,427.71,254.7,243.9,1.167,545019.6,545019.6,242,0,0,0,L,1122011218,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612332,990097.00
09/11/2016 12:45,2,8.324,ACTIVE,219.39,370.60,59.933,1473612303,"201051344000594","219011344069620",30.16,46.40,0,333.63,428.91,254.2,243.4,1.176,555918.5,555918.5,242,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612332,990098.00
09/11/2016 12:45,2,8.166,ACTIVE,220.06,367.30,59.954,1473612303,"201051344001203","219011344069620",30.77,42.30,0,337.24,428.31,254.1,243.3,1.184,553186.1,553186.1,243,0,0,0,L,1122011218,0,126.07,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612334,990099.00
09/11/2016 12:45,2,9.564,ACTIVE,215.09,394.65,59.944,1473612303,"274151322000054","219011344069620",26.32,50.80,0,333.03,408.18,254.8,244.1,0.999,791657.5,791657.5,242,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612335,990100.00
