ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 12:45,2,8.275,ACTIVE,220.06,368.80,59.912,1473612303,"201051344000867","219011344069620",30.38,41.80,0,336.94,428.61,254.8,244.0,1.131,543228.7,543228.7,243,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612335,990101.00
09/11/2016 12:45,2,8.199,ACTIVE,219.84,368.80,59.965,1473612303,"201051344001093","219011344069620",30.69,40.00,0,335.74,428.61,254.3,243.6,1.136,549992.1,549992.1,243,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612337,990102.00
09/11/2016 12:45,2,8.021,ACTIVE,220.97,368.50,59.954,1473612303,"201051344000900","219011344069620",31.23,36.80,0,335.74,428.61,252.2,241.5,1.083,559966.5,559966.5,243,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612337,990103.00
09/11/2016 12:45,2,8.332,ACTIVE,220.74,373.01,59.954,1473612303,"201051344000648","219011344069620",30.24,39.80,0,338.44,429.22,255.0,244.2,1.158,548820.9,548820.9,243,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612338,990104.00
09/11/2016 12:45,2,8.070,ACTIVE,221.42,370.60,59.959,1473612303,"201051344000569","219011344069620",31.11,38.20,0,336.94,429.22,253.3,242.6,1.127,560006.4,560006.4,242,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612339,990105.00
09/11/2016 12:45,2,8.059,ACTIVE,221.64,373.61,59.944,1473612303,"201051344000983","219011344069620",30.95,38.60,0,337.54,428.91,252.7,242.0,1.180,552430.9,552430.9,242,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612340,990106.00
09/11/2016 12:45,2,8.312,ACTIVE,221.64,376.01,59.986,1473612303,"201051344001158","219011344069620",30.18,40.80,0,337.84,428.01,253.6,242.8,1.176,544237.8,544237.8,243,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612341,990107.00
09/11/2016 12:45,2,8.131,ACTIVE,221.42,372.71,59.959,1473612303,"201051344000576","219011344069620",30.79,38.40,0,338.14,428.61,253.1,242.4,1.171,551767.2,551767.2,243,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612342,990108.00
09/11/2016 12:45,2,9.947,ACTIVE,214.64,369.10,59.954,1473612303,"274151322000087","219011344069620",24.77,61.00,0,332.43,406.67,249.3,238.7,0.955,763830.3,763830.3,245,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473612343,990109.00
09/11/2016 13:00,2,7.900,ACTIVE,220.74,368.80,60.002,1473613203,"201051344000645","219011344069620",30.93,40.60,0,332.43,427.71,247.2,236.7,1.109,551300.2,551300.2,244,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613205,990110.00
09/11/2016 13:00,2,9.477,ACTIVE,214.41,372.11,60.023,1473613203,"274151322000085","219011344069620",26.52,50.80,0,332.43,407.57,254.5,243.7,0.972,791485.2,791485.2,245,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613205,990111.00
09/11/2016 13:00,2,7.881,ACTIVE,219.61,367.90,59.986,1473613203,"201051344000633","219011344069620",30.91,43.40,0,331.83,428.61,245.0,234.6,1.149,542869.8,542869.8,244,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613206,990112.00
09/11/2016 13:00,2,7.818,ACTIVE,221.42,372.71,60.002,1473613203,"201051344000469","219011344069620",31.41,34.80,0,330.63,429.22,247.8,237.3,1.145,545415.4,545415.4,244,0,0,0,L,1122011218,0,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613207,990113.00
09/11/2016 13:00,2,7.834,ACTIVE,218.26,368.80,59.991,1473613203,"201051344000646","219011344069620",31.07,43.60,0,326.72,423.50,246.0,235.5,1.145,546036.0,546036.0,243,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613208,990114.00
09/11/2016 13:00,2,8.535,ACTIVE,214.87,370.90,60.007,1473613203,"274151322000052","219011344069620",29.54,59.30,0,331.23,407.57,254.9,244.1,0.990,813232.2,813232.2,243,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613209,990115.00
09/11/2016 13:00,2,8.033,ACTIVE,220.06,369.40,60.002,1473613203,"201051344000585","219011344069620",30.93,40.80,0,332.43,427.41,251.6,240.9,1.145,555844.5,555844.5,244,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613210,990116.00
09/11/2016 13:00,2,8.094,ACTIVE,217.80,365.49,59.991,1473613203,"201051344001230","219011344069620",30.79,43.20,0,327.62,423.50,251.4,240.7,1.167,549093.0,549093.0,244,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613211,990117.00
09/11/2016 13:00,2,8.062,ACTIVE,219.84,369.40,59.996,1473613203,"201051344000582","219011344069620",30.75,39.50,0,330.93,429.52,250.4,239.7,1.136,541847.5,541847.5,243,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613212,990118.00
09/11/2016 13:00,2,7.934,ACTIVE,218.26,365.80,60.039,1473613203,"201051344000955","219011344069620",30.93,41.00,0,328.52,422.90,247.8,237.2,1.176,555756.1,555756.1,243,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613213,990119.00
09/11/2016 13:00,2,5.998,ACTIVE,214.41,463.18,60.002,1473613203,"274151322000094","219011344069620",41.31,52.00,0,381.73,506.46,248.1,237.5,0.955,668587.3,668587.3,250,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613214,990120.00
09/11/2016 13:00,2,7.916,ACTIVE,221.19,368.80,60.002,1473613203,"201051344000579","219011344069620",30.81,44.80,0,327.92,428.01,246.8,236.3,1.158,559732.1,559732.1,244,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613214,990121.00
09/11/2016 13:00,2,7.854,ACTIVE,218.26,365.19,59.996,1473613203,"201051344000890","219011344069620",30.95,46.20,0,328.52,424.41,246.2,235.7,1.145,553017.9,553017.9,244,0,0,0,L,1122011218,0,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613215,990122.00
09/11/2016 13:00,2,8.006,ACTIVE,218.93,367.90,59.965,1473613203,"201051344000438","219011344069620",30.81,42.80,0,329.73,428.61,248.9,238.4,1.140,554475.7,554475.7,243,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613216,990123.00
09/11/2016 13:00,2,8.248,ACTIVE,218.48,367.60,59.996,1473613203,"201051344000417","219011344069620",30.30,46.00,0,327.02,423.20,252.6,241.9,1.202,545638.3,545638.3,243,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613217,990124.00
09/11/2016 13:00,2,8.701,ACTIVE,213.74,382.63,59.991,1473613203,"274151322000083","219011344069620",29.04,59.30,0,328.22,406.97,254.9,244.1,1.016,805844.5,805844.5,244,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613218,990125.00
09/11/2016 13:00,2,8.193,ACTIVE,215.09,388.94,59.991,1473613203,"274151322000076","219011344069620",30.79,57.70,0,332.73,407.57,254.9,244.1,1.030,860055.9,860055.9,244,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613219,990126.00
09/11/2016 13:00,2,7.943,ACTIVE,219.61,368.80,60.007,1473613203,"201051344000868","219011344069620",30.91,37.00,0,330.03,429.82,248.9,238.3,1.118,544215.1,544215.1,244,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613220,990127.00
09/11/2016 13:00,2,8.248,ACTIVE,213.96,354.07,60.002,1473613203,"274151322000095","219011344069620",30.47,58.80,0,328.22,406.67,253.7,243.0,0.959,851381.7,851381.7,244,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613221,990128.00
09/11/2016 13:00,2,9.662,ACTIVE,221.42,367.00,59.981,1473613203,"201051344000988","219011344069620",18.03,37.50,0,336.34,408.78,176.6,168.5,0.804,528582.8,528582.8,242,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613222,990129.00
09/11/2016 13:00,2,8.436,ACTIVE,219.39,370.00,59.996,1473613203,"201051344001025","219011344069620",29.62,42.80,0,328.22,427.11,253.0,242.3,1.136,554545.6,554545.6,243,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613223,990130.00
09/11/2016 13:00,2,8.887,ACTIVE,220.97,373.31,60.028,1473613203,"201051344000458","219011344069620",27.53,41.00,0,327.92,428.61,247.5,237.0,1.158,551570.9,551570.9,244,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613224,990131.00
09/11/2016 13:00,2,8.809,ACTIVE,221.42,376.62,59.991,1473613203,"201051344000853","219011344069620",27.73,38.60,0,332.13,429.82,247.3,236.8,1.153,550846.5,550846.5,243,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613225,990132.00
09/11/2016 13:00,2,8.893,ACTIVE,217.58,370.60,60.002,1473613203,"201051344000685","219011344069620",27.37,41.30,0,325.82,422.30,246.2,235.8,1.184,553697.2,553697.2,245,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613226,990133.00
09/11/2016 13:00,2,9.000,ACTIVE,219.39,370.00,59.991,1473613203,"201051344000917","219011344069620",27.35,40.20,0,327.62,426.81,249.2,238.6,1.176,550656.7,550656.7,244,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613227,990134.00
09/11/2016 13:00,2,9.092,ACTIVE,218.03,370.60,59.944,1473613203,"201051344001145","219011344069620",27.06,41.00,0,325.22,422.60,248.9,238.3,1.131,555857.3,555857.3,244,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613228,990135.00
09/11/2016 13:00,2,8.834,ACTIVE,220.06,371.21,59.996,1473613203,"201051344000651","219011344069620",28.49,40.20,0,334.54,427.71,254.8,244.0,1.153,548920.9,548920.9,243,0,0,0,L,1122011218,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613228,990136.00
09/11/2016 13:00,2,9.018,ACTIVE,214.41,362.49,59.986,1473613203,"274151322000088","219011344069620",24.91,52.00,0,330.33,407.87,227.4,217.6,0.857,775715.1,775715.1,245,0,0,0,L,1151911521,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613229,990137.00
09/11/2016 13:00,2,6.139,ACTIVE,215.09,415.69,59.986,1473613203,"274151322000068","219011344069620",38.41,53.80,0,382.33,506.76,237.8,227.6,0.915,669017.7,669017.7,251,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613230,990138.00
09/11/2016 13:00,2,8.693,ACTIVE,219.39,370.00,59.986,1473613203,"201051344001135","219011344069620",28.51,40.60,0,327.62,427.41,250.3,239.7,1.167,545071.7,545071.7,243,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613231,990139.00
09/11/2016 13:00,2,8.613,ACTIVE,218.48,367.60,59.981,1473613203,"201051344000594","219011344069620",27.73,47.00,0,326.72,428.31,241.7,231.4,1.100,555970.7,555970.7,243,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613232,990140.00
09/11/2016 13:00,2,8.676,ACTIVE,219.16,369.70,59.991,1473613203,"201051344001203","219011344069620",27.81,42.00,0,329.13,427.71,244.3,233.9,1.136,553238.4,553238.4,244,0,0,0,L,1122011218,0,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613233,990141.00
09/11/2016 13:00,2,8.229,ACTIVE,213.96,380.22,59.991,1473613203,"274151322000054","219011344069620",25.41,52.00,0,332.13,408.78,211.7,202.4,0.809,791706.3,791706.3,243,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613234,990142.00
09/11/2016 13:00,2,8.721,ACTIVE,219.39,369.70,59.991,1473613203,"201051344000867","219011344069620",27.14,43.00,0,329.73,428.91,239.6,229.3,1.096,543281.0,543281.0,244,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613235,990143.00
09/11/2016 13:00,2,8.629,ACTIVE,219.16,370.00,59.954,1473613203,"201051344001093","219011344069620",27.63,40.00,0,328.52,430.42,241.4,231.1,1.100,550044.1,550044.1,244,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613236,990144.00
09/11/2016 13:00,2,8.752,ACTIVE,220.52,375.11,59.996,1473613203,"201051344000900","219011344069620",28.75,37.50,0,328.52,428.91,254.4,243.6,1.140,560019.3,560019.3,244,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613237,990145.00
09/11/2016 13:00,2,9.246,ACTIVE,220.52,376.01,60.018,1473613203,"201051344000648","219011344069620",27.29,40.80,0,333.63,430.12,255.6,244.7,1.198,548872.8,548872.8,244,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613238,990146.00
09/11/2016 13:00,2,8.412,ACTIVE,221.19,372.71,59.975,1473613203,"201051344000569","219011344069620",29.94,38.40,0,328.82,429.22,254.5,243.7,1.158,560058.8,560058.8,243,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613239,990147.00
09/11/2016 13:00,2,8.357,ACTIVE,221.42,374.51,59.986,1473613203,"201051344000983","219011344069620",30.08,40.20,0,332.43,428.91,254.2,243.5,1.184,552483.4,552483.4,243,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613240,990148.00
09/11/2016 13:00,2,8.424,ACTIVE,221.64,374.21,59.991,1473613203,"201051344001158","219011344069620",29.52,41.50,0,331.83,428.01,252.0,241.3,1.180,544289.7,544289.7,244,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613241,990149.00
09/11/2016 13:00,2,8.541,ACTIVE,221.19,374.81,59.991,1473613203,"201051344000576","219011344069620",29.32,38.80,0,331.53,428.91,253.1,242.3,1.140,551819.4,551819.4,244,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613242,990150.00
09/11/2016 13:00,2,9.494,ACTIVE,214.64,377.22,59.986,1473613203,"274151322000087","219011344069620",24.57,64.50,0,332.13,407.27,236.1,225.9,0.897,763877.9,763877.9,246,0,0,0,L,1151911521,0,123.59,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473613243,990151.00
09/11/2016 13:15,2,2.867,ACTIVE,214.87,349.56,59.949,1473614103,"201051344000645","219011344069620",28.01,38.20,0,332.13,427.41,81.4,76.6,0.376,551336.9,551336.9,245,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614104,990152.00
09/11/2016 13:15,2,2.670,ACTIVE,211.93,352.27,59.928,1473614103,"274151322000085","219011344069620",26.68,45.80,0,328.82,407.57,72.1,67.6,0.499,791518.2,791518.2,246,0,0,0,L,1151911521,0,122.01,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614105,990153.00
09/11/2016 13:15,2,2.889,ACTIVE,214.41,350.77,59.959,1473614103,"201051344000633","219011344069620",28.15,40.40,0,333.93,429.22,82.3,77.5,0.393,542906.7,542906.7,245,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614106,990154.00
09/11/2016 13:15,2,2.930,ACTIVE,214.64,349.86,59.959,1473614103,"201051344000469","219011344069620",28.01,33.00,0,335.74,428.01,83.2,78.3,0.398,545452.7,545452.7,245,0,0,0,L,1122011218,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614107,990155.00
09/11/2016 13:15,2,2.859,ACTIVE,213.51,346.86,59.954,1473614103,"201051344000646","219011344069620",28.25,40.00,0,327.32,423.81,81.8,77.0,0.393,546072.9,546072.9,244,0,0,0,L,1122011218,0,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614108,990156.00
09/11/2016 13:15,2,2.766,ACTIVE,211.48,365.19,59.959,1473614103,"274151322000052","219011344069620",27.67,53.30,0,328.22,407.27,77.5,72.9,0.552,813267.6,813267.6,244,0,0,0,L,1151911521,0,121.10,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614108,990157.00
09/11/2016 13:15,2,2.953,ACTIVE,214.41,347.76,59.944,1473614103,"201051344000585","219011344069620",28.11,37.80,0,331.53,427.11,84.1,79.2,0.380,555881.9,555881.9,245,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614109,990158.00
09/11/2016 13:15,2,2.760,ACTIVE,213.51,346.26,59.975,1473614103,"201051344001230","219011344069620",28.49,39.80,0,326.42,425.61,79.7,75.0,0.376,549129.4,549129.4,245,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614110,990159.00
09/11/2016 13:15,2,2.775,ACTIVE,214.41,348.96,59.970,1473614103,"201051344000582","219011344069620",28.61,37.00,0,330.63,429.52,80.5,75.7,0.376,541884.0,541884.0,244,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614111,990160.00
09/11/2016 13:15,2,2.895,ACTIVE,213.51,347.16,59.970,1473614103,"201051344000955","219011344069620",27.95,38.40,0,326.72,422.60,82.0,77.2,0.389,555792.8,555792.8,244,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614112,990161.00
09/11/2016 13:15,2,1.822,ACTIVE,211.70,406.07,59.954,1473614103,"274151322000094","219011344069620",37.83,46.20,0,381.73,502.55,69.6,65.2,0.482,668620.0,668620.0,251,0,0,0,L,1151911521,0,121.55,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614113,990162.00
09/11/2016 13:15,2,2.887,ACTIVE,214.64,350.17,59.949,1473614103,"201051344000579","219011344069620",28.39,41.80,0,333.33,428.61,83.0,78.2,0.393,559768.9,559768.9,245,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614114,990163.00
09/11/2016 13:15,2,2.855,ACTIVE,213.74,345.96,59.965,1473614103,"201051344000890","219011344069620",28.23,43.00,0,327.92,424.11,81.7,76.9,0.380,553054.4,553054.4,245,0,0,0,L,1122011218,0,122.68,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614115,990164.00
09/11/2016 13:15,2,2.828,ACTIVE,213.96,348.96,59.959,1473614103,"201051344000438","219011344069620",28.37,39.30,0,330.63,429.22,81.2,76.5,0.393,554512.1,554512.1,244,0,0,0,L,1122011218,0,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614116,990165.00
09/11/2016 13:15,2,2.820,ACTIVE,213.74,347.16,59.970,1473614103,"201051344000417","219011344069620",28.09,42.50,0,326.72,423.50,80.3,75.5,0.389,545674.3,545674.3,244,0,0,0,L,1122011218,0,122.46,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614117,990166.00
09/11/2016 13:15,2,2.705,ACTIVE,211.25,357.38,59.944,1473614103,"274151322000083","219011344069620",27.79,52.80,0,329.13,405.77,76.1,71.6,0.539,805879.0,805879.0,245,0,0,0,L,1151911521,0,121.33,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614117,990167.00
09/11/2016 13:15,2,2.865,ACTIVE,212.16,345.36,59.944,1473614103,"274151322000076","219011344069620",28.51,50.20,0,331.23,407.27,82.8,78.0,0.323,860093.1,860093.1,245,0,0,0,L,1151911521,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614118,990168.00
09/11/2016 13:15,2,2.887,ACTIVE,213.96,349.26,59.965,1473614103,"201051344000868","219011344069620",28.21,35.20,0,331.83,428.61,82.5,77.7,0.380,544251.7,544251.7,245,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614119,990169.00
09/11/2016 13:15,2,2.791,ACTIVE,211.25,343.25,59.954,1473614103,"274151322000095","219011344069620",28.75,50.60,0,328.82,406.37,81.2,76.5,0.305,851418.5,851418.5,245,0,0,0,L,1151911521,0,121.78,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614120,990170.00
09/11/2016 13:15,2,2.900,ACTIVE,214.64,356.18,59.954,1473614103,"201051344000988","219011344069620",18.19,35.00,0,318.00,408.18,53.5,49.7,0.464,528606.6,528606.6,243,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614121,990171.00
09/11/2016 13:15,2,2.867,ACTIVE,214.19,347.46,59.959,1473614103,"201051344001025","219011344069620",28.49,39.00,0,333.63,425.91,82.7,77.9,0.376,554582.3,554582.3,244,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614122,990172.00
09/11/2016 13:15,2,2.852,ACTIVE,214.41,349.26,59.991,1473614103,"201051344000458","219011344069620",28.15,39.50,0,333.63,429.82,81.3,76.6,0.393,551607.1,551607.1,245,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614123,990173.00
09/11/2016 13:15,2,2.848,ACTIVE,215.09,351.37,59.912,1473614103,"201051344000853","219011344069620",28.33,36.80,0,335.74,429.22,81.8,77.0,0.384,550882.8,550882.8,244,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614124,990174.00
09/11/2016 13:15,2,2.777,ACTIVE,213.74,347.16,59.965,1473614103,"201051344000685","219011344069620",28.41,38.00,0,327.32,423.50,79.9,75.2,0.393,553733.1,553733.1,246,0,0,0,L,1122011218,0,123.14,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614125,990175.00
09/11/2016 13:15,2,2.754,ACTIVE,213.96,347.16,59.991,1473614103,"201051344000917","219011344069620",28.37,37.00,0,331.23,426.21,79.2,74.5,0.376,550692.5,550692.5,245,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614126,990176.00
09/11/2016 13:15,2,2.750,ACTIVE,213.74,346.56,59.954,1473614103,"201051344001145","219011344069620",28.33,37.00,0,323.11,424.11,78.9,74.2,0.367,555892.8,555892.8,245,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614127,990177.00
09/11/2016 13:15,2,2.816,ACTIVE,214.19,347.16,59.959,1473614103,"201051344000651","219011344069620",28.51,36.30,0,332.43,427.41,81.4,76.6,0.376,548957.1,548957.1,244,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614128,990178.00
09/11/2016 13:15,2,2.639,ACTIVE,211.25,350.47,59.954,1473614103,"274151322000088","219011344069620",26.60,44.80,0,330.03,407.27,71.2,66.8,0.491,775747.2,775747.2,246,0,0,0,L,1151911521,0,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614128,990179.00
09/11/2016 13:15,2,1.766,ACTIVE,211.93,420.80,59.965,1473614103,"274151322000068","219011344069620",38.72,47.00,0,380.22,500.75,69.6,65.3,0.486,669049.7,669049.7,252,0,0,0,L,1151911521,0,122.01,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614129,990180.00
09/11/2016 13:15,2,2.838,ACTIVE,213.74,346.56,59.965,1473614103,"201051344001135","219011344069620",28.41,38.00,0,331.23,425.91,81.6,76.9,0.380,545107.6,545107.6,244,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614130,990181.00
09/11/2016 13:15,2,2.834,ACTIVE,213.51,350.47,59.959,1473614103,"201051344000594","219011344069620",28.39,43.80,0,331.53,429.52,81.5,76.7,0.393,556006.6,556006.6,244,0,0,0,L,1122011218,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614131,990182.00
09/11/2016 13:15,2,2.828,ACTIVE,213.96,347.46,59.938,1473614103,"201051344001203","219011344069620",28.57,38.80,0,331.53,427.71,81.9,77.1,0.384,553274.6,553274.6,245,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614132,990183.00
09/11/2016 13:15,2,2.652,ACTIVE,211.70,351.67,59.975,1473614103,"274151322000054","219011344069620",26.96,46.00,0,329.13,408.18,72.4,67.9,0.504,791738.7,791738.7,244,0,0,0,L,1151911521,0,122.01,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614133,990184.00
09/11/2016 13:15,2,2.885,ACTIVE,214.19,348.36,59.970,1473614103,"201051344000867","219011344069620",28.09,39.80,0,333.93,428.91,82.0,77.3,0.376,543316.9,543316.9,245,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614134,990185.00
09/11/2016 13:15,2,2.734,ACTIVE,214.19,347.16,59.970,1473614103,"201051344001093","219011344069620",28.55,35.60,0,331.53,427.71,79.0,74.4,0.367,550079.6,550079.6,245,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614135,990186.00
09/11/2016 13:15,2,2.842,ACTIVE,214.19,350.77,59.954,1473614103,"201051344000900","219011344069620",28.73,35.00,0,333.03,428.61,82.7,77.9,0.376,560055.7,560055.7,245,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614136,990187.00
09/11/2016 13:15,2,2.809,ACTIVE,214.41,349.56,59.959,1473614103,"201051344000648","219011344069620",27.99,38.20,0,335.14,429.82,79.7,75.0,0.376,548907.9,548907.9,245,0,0,0,L,1122011218,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614137,990188.00
09/11/2016 13:15,2,2.840,ACTIVE,214.41,349.86,59.959,1473614103,"201051344000569","219011344069620",28.25,36.50,0,331.23,429.82,81.3,76.5,0.384,560094.4,560094.4,244,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614138,990189.00
09/11/2016 13:15,2,2.859,ACTIVE,214.41,348.66,59.981,1473614103,"201051344000983","219011344069620",28.41,38.00,0,333.33,430.42,82.3,77.5,0.393,552519.2,552519.2,244,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614139,990190.00
09/11/2016 13:15,2,2.842,ACTIVE,214.41,348.36,59.991,1473614103,"201051344001158","219011344069620",27.93,39.50,0,330.63,428.01,80.4,75.6,0.380,544324.9,544324.9,245,0,0,0,L,1122011218,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614140,990191.00
09/11/2016 13:15,2,2.799,ACTIVE,214.64,351.07,59.944,1473614103,"201051344000576","219011344069620",28.29,36.50,0,332.13,431.02,80.2,75.5,0.384,551854.7,551854.7,245,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614141,990192.00
09/11/2016 13:15,2,2.594,ACTIVE,211.70,362.79,59.959,1473614103,"274151322000087","219011344069620",26.82,55.30,0,330.63,406.97,70.4,66.0,0.482,763909.3,763909.3,247,0,0,0,L,1151911521,0,121.78,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473614141,990193.00
09/11/2016 13:30,2,3.482,ACTIVE,215.54,353.47,59.954,1473615003,"201051344000645","219011344069620",28.84,35.00,0,318.61,397.96,101.8,96.3,0.477,551356.4,551356.4,246,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615004,990194.00
09/11/2016 13:30,2,3.275,ACTIVE,211.93,342.05,59.965,1473615003,"274151322000085","219011344069620",27.71,41.50,0,334.54,379.32,91.9,86.8,0.354,791535.5,791535.5,247,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615005,990195.00
09/11/2016 13:30,2,3.506,ACTIVE,215.32,354.07,59.981,1473615003,"201051344000633","219011344069620",28.82,36.00,0,319.21,398.26,102.3,96.9,0.486,542926.4,542926.4,246,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615006,990196.00
09/11/2016 13:30,2,3.490,ACTIVE,215.77,353.77,59.954,1473615003,"201051344000469","219011344069620",29.14,30.50,0,317.40,398.86,103.0,97.5,0.495,545472.5,545472.5,246,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615007,990197.00
09/11/2016 13:30,2,3.477,ACTIVE,213.74,349.86,59.959,1473615003,"201051344000646","219011344069620",28.92,36.50,0,317.10,391.04,101.8,96.4,0.491,546092.4,546092.4,245,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615008,990198.00
09/11/2016 13:30,2,3.352,ACTIVE,211.70,345.36,59.959,1473615003,"274151322000052","219011344069620",28.57,47.50,0,333.63,380.22,96.9,91.6,0.380,813286.1,813286.1,245,0,0,0,L,1151911521,0,121.33,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615008,990199.00
09/11/2016 13:30,2,3.504,ACTIVE,214.87,350.17,59.970,1473615003,"201051344000585","219011344069620",29.30,34.30,0,317.70,391.34,104.1,98.5,0.491,555902.0,555902.0,246,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615010,990200.00
09/11/2016 13:30,2,3.355,ACTIVE,213.74,348.06,59.970,1473615003,"201051344001230","219011344069620",29.16,35.40,0,318.30,388.34,99.1,93.7,0.473,549148.3,549148.3,246,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615011,990201.00
09/11/2016 13:30,2,3.420,ACTIVE,215.09,351.67,59.986,1473615003,"201051344000582","219011344069620",29.00,32.60,0,317.10,392.55,100.5,95.0,0.468,541903.3,541903.3,245,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615011,990202.00
09/11/2016 13:30,2,3.477,ACTIVE,213.96,349.26,59.965,1473615003,"201051344000955","219011344069620",28.98,34.30,0,318.61,390.44,102.0,96.5,0.473,555812.5,555812.5,245,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615012,990203.00
09/11/2016 13:30,2,2.221,ACTIVE,211.93,422.00,59.965,1473615003,"274151322000094","219011344069620",39.18,42.80,0,387.74,446.35,87.8,82.8,0.336,668636.6,668636.6,252,0,0,0,L,1151911521,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615013,990204.00
09/11/2016 13:30,2,3.512,ACTIVE,215.54,353.77,59.970,1473615003,"201051344000579","219011344069620",29.02,38.20,0,320.11,398.26,103.2,97.7,0.491,559788.9,559788.9,246,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615014,990205.00
09/11/2016 13:30,2,3.469,ACTIVE,213.96,348.06,59.965,1473615003,"201051344000890","219011344069620",28.94,38.80,0,318.91,391.34,101.8,96.3,0.473,553074.0,553074.0,246,0,0,0,L,1122011218,0,122.91,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615015,990206.00
09/11/2016 13:30,2,3.430,ACTIVE,214.41,349.86,59.954,1473615003,"201051344000438","219011344069620",29.32,35.40,0,318.30,392.55,101.8,96.3,0.491,554531.7,554531.7,245,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615017,990207.00
09/11/2016 13:30,2,3.447,ACTIVE,214.19,348.96,59.954,1473615003,"201051344000417","219011344069620",28.78,38.20,0,319.21,390.74,100.5,95.1,0.464,545693.6,545693.6,245,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615017,990208.00
09/11/2016 13:30,2,3.312,ACTIVE,211.48,343.85,59.981,1473615003,"274151322000083","219011344069620",28.57,47.30,0,333.63,378.72,95.9,90.6,0.380,805897.4,805897.4,246,0,0,0,L,1151911521,0,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615018,990209.00
09/11/2016 13:30,2,3.525,ACTIVE,212.61,358.58,59.954,1473615003,"274151322000076","219011344069620",29.22,45.80,0,329.43,379.32,104.3,98.8,0.420,860113.1,860113.1,246,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615019,990210.00
09/11/2016 13:30,2,3.500,ACTIVE,215.09,352.57,59.991,1473615003,"201051344000868","219011344069620",29.04,31.50,0,318.00,392.55,103.0,97.5,0.473,544271.6,544271.6,246,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615020,990211.00
09/11/2016 13:30,2,3.496,ACTIVE,211.70,354.97,59.965,1473615003,"274151322000095","219011344069620",29.06,45.30,0,328.52,379.02,103.1,97.6,0.393,851438.2,851438.2,246,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615021,990212.00
09/11/2016 13:30,2,3.547,ACTIVE,215.54,360.08,59.959,1473615003,"201051344000988","219011344069620",18.75,32.00,0,335.44,391.04,67.3,63.1,0.570,528619.4,528619.4,244,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615022,990213.00
09/11/2016 13:30,2,3.525,ACTIVE,214.64,350.77,59.991,1473615003,"201051344001025","219011344069620",29.08,35.40,0,317.70,392.55,103.9,98.4,0.477,554602.4,554602.4,245,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615023,990214.00
09/11/2016 13:30,2,3.527,ACTIVE,215.54,352.87,59.965,1473615003,"201051344000458","219011344069620",28.73,36.00,0,319.21,397.96,102.8,97.2,0.495,551626.8,551626.8,246,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615024,990215.00
09/11/2016 13:30,2,3.471,ACTIVE,216.22,353.77,59.970,1473615003,"201051344000853","219011344069620",29.36,34.00,0,321.31,398.26,103.1,97.6,0.486,550902.6,550902.6,245,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615025,990216.00
09/11/2016 13:30,2,3.490,ACTIVE,214.19,349.86,59.965,1473615003,"201051344000685","219011344069620",28.73,34.50,0,317.70,391.04,101.5,96.1,0.495,553752.6,553752.6,247,0,0,0,L,1122011218,0,123.59,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615025,990217.00
09/11/2016 13:30,2,3.408,ACTIVE,214.87,351.97,59.928,1473615003,"201051344000917","219011344069620",29.14,33.30,0,319.21,390.44,100.6,95.2,0.477,550711.6,550711.6,246,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615026,990218.00
09/11/2016 13:30,2,3.406,ACTIVE,214.19,350.77,59.959,1473615003,"201051344001145","219011344069620",29.14,33.30,0,318.61,391.04,100.6,95.2,0.460,555912.0,555912.0,246,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615027,990219.00
09/11/2016 13:30,2,3.576,ACTIVE,214.87,350.77,59.965,1473615003,"201051344000651","219011344069620",28.59,33.30,0,319.21,392.55,103.5,98.0,0.473,548976.9,548976.9,245,0,0,0,L,1122011218,0,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615028,990220.00
09/11/2016 13:30,2,3.301,ACTIVE,211.70,354.37,59.959,1473615003,"274151322000088","219011344069620",27.85,40.80,0,333.93,379.02,93.1,88.0,0.354,775764.7,775764.7,247,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615029,990221.00
09/11/2016 13:30,2,2.270,ACTIVE,212.61,418.39,59.954,1473615003,"274151322000068","219011344069620",39.10,43.80,0,382.63,458.37,91.2,86.1,0.354,669066.6,669066.6,253,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615030,990222.00
09/11/2016 13:30,2,3.537,ACTIVE,214.41,349.26,59.991,1473615003,"201051344001135","219011344069620",28.77,34.00,0,315.90,391.34,103.1,97.6,0.482,545127.5,545127.5,245,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615031,990223.00
09/11/2016 13:30,2,3.557,ACTIVE,214.41,352.27,59.949,1473615003,"201051344000594","219011344069620",28.61,39.50,0,316.20,392.85,103.0,97.5,0.482,556026.5,556026.5,245,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615032,990224.00
09/11/2016 13:30,2,3.529,ACTIVE,214.64,350.17,59.949,1473615003,"201051344001203","219011344069620",28.90,34.50,0,316.80,392.55,103.4,97.8,0.491,553294.6,553294.6,246,0,0,0,L,1122011218,0,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615033,990225.00
09/11/2016 13:30,2,3.320,ACTIVE,211.93,346.56,59.949,1473615003,"274151322000054","219011344069620",27.93,42.00,0,333.63,380.52,94.0,88.8,0.358,791756.5,791756.5,245,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615034,990226.00
09/11/2016 13:30,2,3.539,ACTIVE,215.09,351.37,59.975,1473615003,"201051344000867","219011344069620",28.86,36.30,0,317.70,392.25,103.5,97.9,0.482,543336.9,543336.9,246,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615035,990227.00
09/11/2016 13:30,2,3.393,ACTIVE,214.87,351.07,59.965,1473615003,"201051344001093","219011344069620",29.14,31.80,0,318.91,391.64,100.1,94.7,0.460,550098.8,550098.8,246,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615036,990228.00
09/11/2016 13:30,2,3.568,ACTIVE,215.32,353.77,59.959,1473615003,"201051344000900","219011344069620",28.84,32.40,0,318.61,398.56,104.2,98.7,0.482,560075.9,560075.9,246,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615037,990229.00
09/11/2016 13:30,2,3.477,ACTIVE,215.54,352.57,59.954,1473615003,"201051344000648","219011344069620",28.84,34.50,0,317.40,398.26,101.6,96.2,0.477,548927.4,548927.4,246,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615038,990230.00
09/11/2016 13:30,2,3.488,ACTIVE,215.32,352.57,59.954,1473615003,"201051344000569","219011344069620",29.10,33.50,0,319.21,398.56,102.9,97.4,0.482,560114.4,560114.4,245,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615039,990231.00
09/11/2016 13:30,2,3.514,ACTIVE,215.77,353.17,59.954,1473615003,"201051344000983","219011344069620",29.20,35.00,0,318.91,397.05,103.9,98.4,0.499,552539.4,552539.4,245,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615040,990232.00
09/11/2016 13:30,2,3.547,ACTIVE,215.54,351.97,59.912,1473615003,"201051344001158","219011344069620",28.37,36.00,0,317.10,397.66,102.0,96.5,0.486,544344.6,544344.6,246,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615040,990233.00
09/11/2016 13:30,2,3.494,ACTIVE,215.77,353.77,59.965,1473615003,"201051344000576","219011344069620",28.82,33.50,0,319.21,398.56,102.1,96.6,0.473,551874.5,551874.5,246,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615041,990234.00
09/11/2016 13:30,2,3.281,ACTIVE,211.70,345.36,59.954,1473615003,"274151322000087","219011344069620",27.81,50.20,0,334.24,378.72,92.3,87.2,0.336,763926.8,763926.8,248,0,0,0,L,1151911521,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615042,990235.00
09/11/2016 13:45,2,5.297,ACTIVE,217.35,360.99,59.975,1473615903,"201051344000645","219011344069620",27.29,36.00,0,330.33,427.41,146.5,139.4,0.676,551394.8,551394.8,247,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615904,990236.00
09/11/2016 13:45,2,4.963,ACTIVE,212.83,348.66,59.965,1473615903,"274151322000085","219011344069620",26.26,43.40,0,330.33,407.87,132.0,125.5,0.513,791571.2,791571.2,248,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615905,990237.00
09/11/2016 13:45,2,5.334,ACTIVE,216.45,359.18,59.970,1473615903,"201051344000633","219011344069620",27.49,37.00,0,331.23,428.31,148.5,141.4,0.716,542964.9,542964.9,247,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615906,990238.00
09/11/2016 13:45,2,5.301,ACTIVE,217.58,361.29,59.975,1473615903,"201051344000469","219011344069620",28.19,32.40,0,333.03,430.42,151.3,144.1,0.725,545511.4,545511.4,247,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615907,990239.00
09/11/2016 13:45,2,5.318,ACTIVE,215.09,356.78,59.975,1473615903,"201051344000646","219011344069620",27.85,37.30,0,323.41,424.11,149.9,142.7,0.707,546130.9,546130.9,246,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615908,990240.00
09/11/2016 13:45,2,5.145,ACTIVE,212.61,361.59,59.965,1473615903,"274151322000052","219011344069620",27.59,49.50,0,329.73,406.97,143.8,136.9,0.579,813323.4,813323.4,246,0,0,0,L,1151911521,0,121.55,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615908,990241.00
09/11/2016 13:45,2,5.918,ACTIVE,216.67,360.99,59.970,1473615903,"201051344000585","219011344069620",28.23,35.20,0,333.33,426.51,169.6,161.7,0.800,555941.1,555941.1,247,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615909,990242.00
09/11/2016 13:45,2,6.219,ACTIVE,215.54,358.28,59.970,1473615903,"201051344001230","219011344069620",28.27,36.80,0,328.82,425.01,178.0,169.9,0.849,549186.4,549186.4,247,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615910,990243.00
09/11/2016 13:45,2,7.033,ACTIVE,217.58,363.09,59.981,1473615903,"201051344000582","219011344069620",27.67,33.80,0,324.62,427.41,197.3,188.5,0.884,541941.7,541941.7,246,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615911,990244.00
