ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 13:45,2,7.010,ACTIVE,216.45,362.79,59.970,1473615903,"201051344000955","219011344069620",27.83,36.30,0,327.02,424.41,197.5,188.7,0.924,555851.1,555851.1,246,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615912,990245.00
09/11/2016 13:45,2,4.408,ALERT,213.06,403.97,59.970,1473615903,"274151322000094","219011344069620",37.49,44.50,0,300.57,525.40,167.1,159.3,0.641,668667.3,668667.3,253,0,0,0,L,1151911521,0,122.01,123.14,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615914,990246.00
09/11/2016 13:45,2,5.488,ACTIVE,217.58,360.38,59.970,1473615903,"201051344000579","219011344069620",27.83,39.00,0,331.83,428.91,154.8,147.4,0.725,559827.8,559827.8,247,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615915,990247.00
09/11/2016 13:45,2,5.439,ACTIVE,215.09,355.88,59.970,1473615903,"201051344000890","219011344069620",27.79,39.00,0,328.52,425.61,153.0,145.8,0.707,553112.7,553112.7,247,0,0,0,L,1122011218,0,123.59,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615916,990248.00
09/11/2016 13:45,2,5.451,ACTIVE,215.77,357.08,59.944,1473615903,"201051344000438","219011344069620",27.65,37.00,0,328.52,423.81,152.7,145.4,0.725,554570.4,554570.4,246,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615916,990249.00
09/11/2016 13:45,2,5.373,ACTIVE,215.32,356.78,59.965,1473615903,"201051344000417","219011344069620",27.39,39.00,0,327.62,423.20,149.1,142.0,0.712,545732.0,545732.0,246,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615917,990250.00
09/11/2016 13:45,2,5.148,ACTIVE,212.38,358.88,59.970,1473615903,"274151322000083","219011344069620",27.41,49.80,0,327.92,405.17,142.9,136.0,0.557,805934.6,805934.6,247,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615918,990251.00
09/11/2016 13:45,2,5.395,ACTIVE,213.29,368.50,59.970,1473615903,"274151322000076","219011344069620",28.07,47.80,0,333.03,409.08,153.3,146.0,0.605,860152.7,860152.7,247,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615919,990252.00
09/11/2016 13:45,2,5.248,ACTIVE,216.22,358.88,59.959,1473615903,"201051344000868","219011344069620",27.79,33.50,0,330.63,428.61,147.7,140.6,0.681,544310.5,544310.5,247,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615920,990253.00
09/11/2016 13:45,2,5.268,ACTIVE,212.38,367.30,59.949,1473615903,"274151322000095","219011344069620",27.91,47.30,0,328.52,404.27,148.9,141.8,0.566,851477.6,851477.6,247,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615921,990254.00
09/11/2016 13:45,2,5.246,ACTIVE,217.35,357.38,59.970,1473615903,"201051344000988","219011344069620",17.99,34.00,0,336.64,409.08,95.5,90.3,0.451,528645.5,528645.5,245,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615922,990255.00
09/11/2016 13:45,2,5.297,ACTIVE,215.77,357.08,59.938,1473615903,"201051344001025","219011344069620",27.79,37.00,0,330.63,422.60,149.1,142.0,0.685,554641.6,554641.6,246,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615923,990256.00
09/11/2016 13:45,2,5.334,ACTIVE,217.13,359.78,59.959,1473615903,"201051344000458","219011344069620",27.37,37.50,0,333.33,428.01,148.0,140.9,0.707,551665.7,551665.7,247,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615924,990257.00
09/11/2016 13:45,2,5.260,ACTIVE,217.80,361.59,59.970,1473615903,"201051344000853","219011344069620",27.91,35.40,0,329.13,428.31,148.6,141.5,0.703,550941.7,550941.7,246,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615925,990258.00
09/11/2016 13:45,2,5.260,ACTIVE,215.09,356.48,59.981,1473615903,"201051344000685","219011344069620",27.71,35.60,0,326.12,425.31,147.7,140.6,0.716,553791.3,553791.3,248,0,0,0,L,1122011218,0,124.04,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615926,990259.00
09/11/2016 13:45,2,5.156,ACTIVE,216.00,356.78,59.970,1473615903,"201051344000917","219011344069620",28.05,34.80,0,328.22,424.41,146.6,139.5,0.689,550750.2,550750.2,247,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615927,990260.00
09/11/2016 13:45,2,5.150,ACTIVE,215.09,355.88,59.970,1473615903,"201051344001145","219011344069620",27.87,35.20,0,327.32,422.30,145.3,138.4,0.676,555950.4,555950.4,247,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615928,990261.00
09/11/2016 13:45,2,5.305,ACTIVE,216.45,357.98,59.970,1473615903,"201051344000651","219011344069620",27.77,34.00,0,333.33,427.41,149.3,142.1,0.685,549016.0,549016.0,246,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615929,990262.00
09/11/2016 13:45,2,5.004,ACTIVE,212.16,351.07,59.959,1473615903,"274151322000088","219011344069620",26.24,43.40,0,327.02,406.97,132.9,126.4,0.513,775800.9,775800.9,248,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615930,990263.00
09/11/2016 13:45,2,3.400,ALERT,213.51,422.30,59.981,1473615903,"274151322000068","219011344069620",38.21,45.80,0,301.47,526.30,131.1,124.6,0.495,669097.1,669097.1,254,0,0,0,L,1151911521,0,122.46,122.91,0001,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615931,990264.00
09/11/2016 13:45,2,5.254,ACTIVE,215.77,356.48,59.975,1473615903,"201051344001135","219011344069620",27.63,34.80,0,325.22,425.61,147.0,140.0,0.689,545166.6,545166.6,246,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615932,990265.00
09/11/2016 13:45,2,5.223,ACTIVE,215.77,358.88,59.959,1473615903,"201051344000594","219011344069620",27.79,40.20,0,328.82,429.52,147.0,140.0,0.685,556065.6,556065.6,246,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615933,990266.00
09/11/2016 13:45,2,5.311,ACTIVE,216.22,358.58,59.970,1473615903,"201051344001203","219011344069620",27.67,35.20,0,332.43,428.91,148.8,141.7,0.703,553333.8,553333.8,247,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615934,990267.00
09/11/2016 13:45,2,5.006,ACTIVE,212.83,357.38,59.944,1473615903,"274151322000054","219011344069620",26.66,44.30,0,329.73,407.87,135.1,128.5,0.526,791793.2,791793.2,246,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615935,990268.00
09/11/2016 13:45,2,5.426,ACTIVE,216.67,358.58,59.970,1473615903,"201051344000867","219011344069620",27.87,37.80,0,333.03,427.11,153.3,146.0,0.694,543376.1,543376.1,247,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615936,990269.00
09/11/2016 13:45,2,5.340,ACTIVE,216.22,358.88,59.959,1473615903,"201051344001093","219011344069620",28.27,33.50,0,331.53,428.01,152.9,145.6,0.703,550137.5,550137.5,247,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615937,990270.00
09/11/2016 13:45,2,5.578,ACTIVE,217.13,361.59,59.954,1473615903,"201051344000900","219011344069620",28.05,34.30,0,331.83,427.71,158.4,150.9,0.729,560115.5,560115.5,247,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615938,990271.00
09/11/2016 13:45,2,5.502,ACTIVE,217.13,361.89,59.975,1473615903,"201051344000648","219011344069620",27.39,36.30,0,331.23,429.52,152.5,145.3,0.712,548966.3,548966.3,247,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615939,990272.00
09/11/2016 13:45,2,5.469,ACTIVE,217.35,360.99,59.954,1473615903,"201051344000569","219011344069620",27.85,35.20,0,331.23,428.31,154.2,146.9,0.720,560153.5,560153.5,246,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615940,990273.00
09/11/2016 13:45,2,5.465,ACTIVE,217.35,361.89,59.965,1473615903,"201051344000983","219011344069620",27.97,36.50,0,333.63,428.31,154.8,147.4,0.734,552578.8,552578.8,246,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615941,990274.00
09/11/2016 13:45,2,5.402,ACTIVE,217.58,360.99,59.954,1473615903,"201051344001158","219011344069620",27.67,37.30,0,333.03,428.01,151.3,144.1,0.716,544383.6,544383.6,247,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615942,990275.00
09/11/2016 13:45,2,5.402,ACTIVE,217.58,362.19,59.938,1473615903,"201051344000576","219011344069620",27.85,35.20,0,333.03,428.01,152.4,145.2,0.720,551913.6,551913.6,247,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615943,990276.00
09/11/2016 13:45,2,5.141,ACTIVE,212.83,347.46,59.959,1473615903,"274151322000087","219011344069620",26.34,53.00,0,330.33,406.37,137.0,130.3,0.517,763963.2,763963.2,249,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473615944,990277.00
09/11/2016 14:00,2,6.430,ACTIVE,217.80,363.69,59.981,1473616803,"201051344000645","219011344069620",26.54,39.30,0,327.02,428.31,172.8,164.9,0.795,551447.2,551447.2,248,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616804,990278.00
09/11/2016 14:00,2,6.031,ACTIVE,213.51,366.70,59.970,1473616803,"274151322000085","219011344069620",25.17,46.60,0,323.11,406.97,153.6,146.3,0.583,791617.9,791617.9,249,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616805,990279.00
09/11/2016 14:00,2,6.160,ACTIVE,217.13,363.39,59.986,1473616803,"201051344000633","219011344069620",27.02,40.20,0,327.02,428.31,168.6,160.8,0.800,543017.6,543017.6,248,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616806,990280.00
09/11/2016 14:00,2,6.184,ACTIVE,218.03,363.99,59.986,1473616803,"201051344000469","219011344069620",27.31,35.00,0,327.32,428.01,171.0,163.2,0.813,545564.4,545564.4,248,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616807,990281.00
09/11/2016 14:00,2,6.133,ACTIVE,215.77,360.08,59.991,1473616803,"201051344000646","219011344069620",27.41,40.20,0,321.31,424.41,170.4,162.6,0.813,546183.5,546183.5,247,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616808,990282.00
09/11/2016 14:00,2,5.959,ACTIVE,213.51,370.60,59.981,1473616803,"274151322000052","219011344069620",27.10,54.30,0,321.01,407.27,163.5,155.9,0.641,813373.8,813373.8,247,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616809,990283.00
09/11/2016 14:00,2,6.697,ACTIVE,217.35,362.49,59.991,1473616803,"201051344000585","219011344069620",27.37,38.40,0,327.92,427.11,185.7,177.3,0.884,555994.3,555994.3,248,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616810,990284.00
09/11/2016 14:00,2,6.469,ACTIVE,215.77,359.18,59.981,1473616803,"201051344001230","219011344069620",27.47,39.30,0,322.81,423.81,179.9,171.8,0.844,549238.8,549238.8,248,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616811,990285.00
09/11/2016 14:00,2,6.463,ACTIVE,217.35,361.59,59.991,1473616803,"201051344000582","219011344069620",27.06,36.30,0,326.42,428.91,177.0,168.9,0.809,541994.4,541994.4,247,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616812,990286.00
09/11/2016 14:00,2,6.426,ACTIVE,216.00,359.78,59.991,1473616803,"201051344000955","219011344069620",27.21,39.30,0,322.51,423.20,177.1,169.0,0.840,555903.7,555903.7,247,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616813,990287.00
09/11/2016 14:00,2,4.236,ALERT,213.74,407.57,59.981,1473616803,"274151322000094","219011344069620",37.37,48.30,0,302.37,513.98,160.0,152.5,0.614,668714.8,668714.8,255,0,0,0,L,1151911521,0,122.46,123.36,0400,41,0,0,0,0,0,0,110,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616814,990288.00
09/11/2016 14:00,2,7.262,ACTIVE,219.16,365.80,59.986,1473616803,"201051344000579","219011344069620",26.68,41.80,0,327.62,428.31,196.2,187.4,0.928,559880.7,559880.7,248,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616815,990289.00
09/11/2016 14:00,2,7.129,ACTIVE,216.22,360.99,60.039,1473616803,"201051344000890","219011344069620",26.98,42.30,0,324.02,423.81,194.8,186.1,0.893,553165.3,553165.3,248,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616816,990290.00
09/11/2016 14:00,2,6.930,ACTIVE,217.13,361.59,59.970,1473616803,"201051344000438","219011344069620",27.31,39.80,0,328.22,427.41,191.8,183.2,0.897,554623.0,554623.0,247,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616817,990291.00
09/11/2016 14:00,2,6.865,ACTIVE,216.45,360.99,59.986,1473616803,"201051344000417","219011344069620",27.02,42.00,0,325.82,423.50,187.8,179.3,0.893,545784.0,545784.0,247,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616818,990292.00
09/11/2016 14:00,2,6.693,ACTIVE,213.51,373.31,59.991,1473616803,"274151322000083","219011344069620",26.42,55.00,0,321.61,407.87,179.0,170.8,0.720,805984.5,805984.5,248,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616819,990293.00
09/11/2016 14:00,2,7.176,ACTIVE,214.64,352.87,59.959,1473616803,"274151322000076","219011344069620",27.27,52.50,0,327.02,407.57,198.1,189.3,0.773,860206.2,860206.2,248,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616820,990294.00
09/11/2016 14:00,2,7.502,ACTIVE,218.03,367.90,59.991,1473616803,"201051344000868","219011344069620",27.31,36.00,0,326.42,429.22,207.6,198.5,0.941,544363.6,544363.6,248,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616821,990295.00
09/11/2016 14:00,2,7.414,ACTIVE,213.96,362.19,59.991,1473616803,"274151322000095","219011344069620",27.25,51.80,0,320.11,408.78,204.8,195.7,0.778,851530.8,851530.8,248,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616822,990296.00
09/11/2016 14:00,2,7.576,ACTIVE,219.84,363.39,59.996,1473616803,"201051344000988","219011344069620",17.91,37.00,0,328.52,408.18,137.4,130.7,0.645,528680.1,528680.1,246,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616823,990297.00
09/11/2016 14:00,2,7.850,ACTIVE,218.03,365.80,59.991,1473616803,"201051344001025","219011344069620",27.51,39.80,0,326.72,426.21,218.6,209.0,0.990,554695.0,554695.0,247,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616823,990298.00
09/11/2016 14:00,2,8.488,ACTIVE,220.52,373.91,60.002,1473616803,"201051344000458","219011344069620",26.88,40.40,0,327.92,428.31,231.0,221.1,1.087,551718.7,551718.7,248,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616824,990299.00
09/11/2016 14:00,2,8.848,ACTIVE,220.97,375.71,59.991,1473616803,"201051344000853","219011344069620",27.08,39.30,0,330.03,430.42,242.7,232.4,1.123,550994.8,550994.8,247,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616825,990300.00
09/11/2016 14:00,2,8.770,ACTIVE,217.13,370.90,59.965,1473616803,"201051344000685","219011344069620",26.98,38.80,0,327.62,423.50,239.5,229.2,1.153,553844.2,553844.2,249,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616826,990301.00
09/11/2016 14:00,2,9.230,ACTIVE,219.16,371.21,59.986,1473616803,"201051344000917","219011344069620",26.94,38.00,0,327.62,426.51,251.8,241.1,1.193,550803.1,550803.1,248,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616827,990302.00
09/11/2016 14:00,2,9.014,ACTIVE,218.03,369.40,59.986,1473616803,"201051344001145","219011344069620",27.93,37.80,0,327.02,423.50,254.6,243.8,1.140,556003.1,556003.1,248,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616828,990303.00
09/11/2016 14:00,2,8.602,ACTIVE,219.84,372.71,60.002,1473616803,"201051344000651","219011344069620",29.24,37.80,0,327.92,428.01,254.3,243.5,1.145,549069.3,549069.3,247,0,0,0,L,1122011218,0,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616829,990304.00
09/11/2016 14:00,2,9.158,ACTIVE,215.09,369.40,59.975,1473616803,"274151322000088","219011344069620",24.99,46.20,0,320.41,407.87,231.7,221.7,0.871,775848.3,775848.3,249,0,0,0,L,1151911521,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616830,990305.00
09/11/2016 14:00,2,6.359,ALERT,215.77,413.59,59.981,1473616803,"274151322000068","219011344069620",37.79,48.80,0,302.68,511.87,242.7,232.3,0.950,669144.9,669144.9,256,0,0,0,L,1151911521,0,123.81,124.27,0400,43,0,0,0,0,0,0,40,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616832,990306.00
09/11/2016 14:00,2,8.453,ACTIVE,219.39,367.00,60.018,1473616803,"201051344001135","219011344069620",29.82,38.80,0,324.92,426.51,255.3,244.5,1.171,545219.6,545219.6,247,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616833,990307.00
09/11/2016 14:00,2,8.443,ACTIVE,218.71,371.21,59.975,1473616803,"201051344000594","219011344069620",29.86,43.40,0,327.02,428.31,254.3,243.5,1.176,556118.8,556118.8,247,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616833,990308.00
09/11/2016 14:00,2,8.115,ACTIVE,219.61,366.70,59.981,1473616803,"201051344001203","219011344069620",30.73,38.20,0,327.62,427.71,252.1,241.4,1.202,553387.4,553387.4,248,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616834,990309.00
09/11/2016 14:00,2,9.607,ACTIVE,215.32,384.43,59.981,1473616803,"274151322000054","219011344069620",26.18,48.80,0,320.11,408.18,254.6,243.8,0.972,791841.3,791841.3,247,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616835,990310.00
09/11/2016 14:00,2,8.344,ACTIVE,219.61,368.20,59.981,1473616803,"201051344000867","219011344069620",30.14,40.60,0,327.02,428.01,254.1,243.3,1.158,543429.4,543429.4,248,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616836,990311.00
09/11/2016 14:00,2,8.084,ACTIVE,219.61,370.00,59.981,1473616803,"201051344001093","219011344069620",30.87,36.50,0,327.02,428.01,252.2,241.5,1.131,550190.8,550190.8,248,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616837,990312.00
09/11/2016 14:00,2,8.115,ACTIVE,220.74,372.41,59.965,1473616803,"201051344000900","219011344069620",30.77,37.80,0,327.32,428.61,252.3,241.6,1.145,560169.4,560169.4,248,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616838,990313.00
09/11/2016 14:00,2,8.498,ACTIVE,220.52,372.41,59.981,1473616803,"201051344000648","219011344069620",29.58,39.30,0,327.62,429.82,254.8,244.0,1.145,549019.0,549019.0,248,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616839,990314.00
09/11/2016 14:00,2,8.420,ACTIVE,220.97,373.31,59.981,1473616803,"201051344000569","219011344069620",29.88,38.40,0,327.02,428.91,254.3,243.6,1.153,560206.9,560206.9,247,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616840,990315.00
09/11/2016 14:00,2,8.574,ACTIVE,221.42,373.31,59.986,1473616803,"201051344000983","219011344069620",29.26,39.80,0,327.02,428.91,253.9,243.2,1.162,552632.4,552632.4,247,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616841,990316.00
09/11/2016 14:00,2,8.842,ACTIVE,221.19,374.21,59.975,1473616803,"201051344001158","219011344069620",28.17,40.60,0,327.32,428.61,252.2,241.5,1.158,544436.5,544436.5,248,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616842,990317.00
09/11/2016 14:00,2,8.885,ACTIVE,220.97,374.81,59.981,1473616803,"201051344000576","219011344069620",27.95,38.20,0,326.72,429.22,251.2,240.6,1.127,551967.0,551967.0,248,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616843,990318.00
09/11/2016 14:00,2,8.898,ACTIVE,214.64,365.80,59.970,1473616803,"274151322000087","219011344069620",24.67,57.30,0,321.91,406.07,222.0,212.4,0.831,764010.8,764010.8,250,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473616844,990319.00
09/11/2016 14:15,2,9.158,ACTIVE,221.42,374.51,59.970,1473617703,"201051344000645","219011344069620",26.38,41.50,0,336.94,426.81,244.5,234.1,1.087,551496.3,551496.3,249,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617704,990320.00
09/11/2016 14:15,2,8.527,ACTIVE,215.09,372.11,59.954,1473617703,"274151322000085","219011344069620",24.71,49.30,0,334.54,406.07,213.2,203.8,0.809,791660.8,791660.8,250,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617705,990321.00
09/11/2016 14:15,2,8.135,ACTIVE,219.84,370.90,59.975,1473617703,"201051344000633","219011344069620",26.56,41.80,0,336.34,428.91,218.6,209.0,1.008,543066.9,543066.9,249,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617706,990322.00
09/11/2016 14:15,2,7.574,ACTIVE,220.29,370.30,59.954,1473617703,"201051344000469","219011344069620",27.04,37.00,0,335.14,427.71,207.2,198.0,0.932,545614.2,545614.2,249,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617707,990323.00
09/11/2016 14:15,2,6.951,ACTIVE,216.45,362.19,59.981,1473617703,"201051344000646","219011344069620",26.96,42.00,0,327.92,423.81,189.5,181.0,0.888,546232.8,546232.8,248,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617708,990324.00
09/11/2016 14:15,2,5.861,ACTIVE,213.74,362.19,59.933,1473617703,"274151322000052","219011344069620",26.38,56.00,0,333.33,406.67,156.2,148.8,0.601,813420.5,813420.5,248,0,0,0,L,1151911521,0,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617709,990325.00
09/11/2016 14:15,2,3.877,ACTIVE,215.54,351.07,59.965,1473617703,"201051344000585","219011344069620",27.21,40.00,0,335.44,427.11,106.6,100.9,0.455,556044.5,556044.5,249,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617710,990326.00
09/11/2016 14:15,2,1.717,ACTIVE,212.61,345.36,59.965,1473617703,"201051344001230","219011344069620",27.41,41.30,0,322.51,424.71,47.4,43.8,0.389,549287.8,549287.8,249,0,0,0,L,1122011218,0,122.01,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617711,990327.00
09/11/2016 14:15,2,1.705,ACTIVE,213.29,350.77,59.975,1473617703,"201051344000582","219011344069620",26.66,38.60,0,323.11,429.22,46.0,42.5,0.389,542043.5,542043.5,248,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617712,990328.00
09/11/2016 14:15,2,1.805,ACTIVE,212.38,350.17,59.949,1473617703,"201051344000955","219011344069620",26.44,40.60,0,321.61,422.60,48.4,44.8,0.411,555952.8,555952.8,248,0,0,0,L,1122011218,0,121.55,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617713,990329.00
09/11/2016 14:15,2,1.086,ACTIVE,212.38,403.37,59.965,1473617703,"274151322000094","219011344069620",36.94,50.20,0,384.13,476.71,40.4,37.1,0.274,668758.9,668758.9,257,0,0,0,L,1151911521,0,121.55,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617714,990330.00
09/11/2016 14:15,2,2.016,ACTIVE,214.41,356.18,59.970,1473617703,"201051344000579","219011344069620",26.60,43.60,0,324.62,431.02,54.4,50.6,0.460,559930.0,559930.0,249,0,0,0,L,1122011218,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617714,990331.00
09/11/2016 14:15,2,2.004,ACTIVE,212.61,351.97,59.975,1473617703,"201051344000890","219011344069620",25.86,43.80,0,322.81,423.20,52.5,48.8,0.442,553214.2,553214.2,249,0,0,0,L,1122011218,0,122.23,120.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617715,990332.00
09/11/2016 14:15,2,1.965,ACTIVE,212.83,352.57,60.007,1473617703,"201051344000438","219011344069620",26.58,41.50,0,319.81,427.11,52.9,49.1,0.455,554671.7,554671.7,248,0,0,0,L,1122011218,0,122.46,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617716,990333.00
09/11/2016 14:15,2,2.037,ACTIVE,212.61,352.87,59.965,1473617703,"201051344000417","219011344069620",26.14,43.60,0,321.01,424.11,54.0,50.2,0.464,545832.2,545832.2,248,0,0,0,L,1122011218,0,121.78,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617717,990334.00
09/11/2016 14:15,2,1.850,ACTIVE,211.93,344.76,59.965,1473617703,"274151322000083","219011344069620",26.66,56.80,0,332.13,407.27,49.9,46.2,0.336,806030.7,806030.7,249,0,0,0,L,1151911521,0,121.10,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617718,990335.00
09/11/2016 14:15,2,2.164,ACTIVE,213.29,349.26,59.965,1473617703,"274151322000076","219011344069620",26.60,54.50,0,333.93,406.07,58.3,54.3,0.407,860255.9,860255.9,249,0,0,0,L,1151911521,0,121.78,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617719,990336.00
09/11/2016 14:15,2,5.887,ACTIVE,217.13,362.49,59.970,1473617703,"201051344000868","219011344069620",27.06,38.00,0,326.12,428.31,161.2,153.7,0.734,544412.9,544412.9,249,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617720,990337.00
09/11/2016 14:15,2,3.281,ACTIVE,212.83,363.39,59.970,1473617703,"274151322000095","219011344069620",22.94,54.00,0,331.53,407.87,76.4,71.8,0.521,851580.2,851580.2,249,0,0,0,L,1151911521,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617721,990338.00
09/11/2016 14:15,2,7.055,ACTIVE,220.06,362.79,59.965,1473617703,"201051344000988","219011344069620",17.93,38.60,0,323.41,407.27,128.5,122.1,0.614,528711.8,528711.8,247,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617722,990339.00
09/11/2016 14:15,2,7.566,ACTIVE,216.67,359.48,59.991,1473617703,"201051344001025","219011344069620",25.60,40.60,0,323.72,425.91,196.5,187.7,0.902,554744.6,554744.6,248,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617723,990340.00
09/11/2016 14:15,2,9.000,ACTIVE,221.87,374.81,59.975,1473617703,"201051344000458","219011344069620",27.02,43.00,0,323.11,427.41,246.4,235.9,1.131,551767.7,551767.7,249,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617724,990341.00
09/11/2016 14:15,2,9.055,ACTIVE,222.32,376.01,59.970,1473617703,"201051344000853","219011344069620",27.10,41.00,0,324.02,431.92,248.3,237.7,1.140,551044.0,551044.0,248,0,0,0,L,1122011218,0,126.53,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617725,990342.00
09/11/2016 14:15,2,9.008,ACTIVE,217.58,369.70,59.981,1473617703,"201051344000685","219011344069620",27.12,40.60,0,319.81,422.90,247.4,236.8,1.198,553893.0,553893.0,250,0,0,0,L,1122011218,0,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617726,990343.00
09/11/2016 14:15,2,8.943,ACTIVE,219.39,369.70,59.975,1473617703,"201051344000917","219011344069620",27.47,39.00,0,321.61,427.11,248.6,238.0,1.171,550852.0,550852.0,249,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617727,990344.00
09/11/2016 14:15,2,9.031,ACTIVE,217.80,369.70,59.975,1473617703,"201051344001145","219011344069620",27.02,40.20,0,323.11,423.20,246.9,236.4,1.123,556051.6,556051.6,249,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617727,990345.00
09/11/2016 14:15,2,9.068,ACTIVE,219.84,373.91,60.012,1473617703,"201051344000651","219011344069620",27.17,39.30,0,323.72,428.01,249.5,238.9,1.123,549118.6,549118.6,248,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617728,990346.00
09/11/2016 14:15,2,8.551,ACTIVE,214.87,367.30,59.965,1473617703,"274151322000088","219011344069620",24.89,48.00,0,332.73,406.37,215.4,206.0,0.822,775891.3,775891.3,250,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617729,990347.00
09/11/2016 14:15,2,5.965,ACTIVE,216.00,408.78,59.954,1473617703,"274151322000068","219011344069620",36.40,50.40,0,336.94,476.71,219.7,210.1,0.866,669188.7,669188.7,258,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617730,990348.00
09/11/2016 14:15,2,8.922,ACTIVE,219.39,370.00,59.954,1473617703,"201051344001135","219011344069620",27.10,39.30,0,324.32,427.11,244.6,234.2,1.127,545268.4,545268.4,248,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617731,990349.00
09/11/2016 14:15,2,8.973,ACTIVE,219.39,371.21,59.975,1473617703,"201051344000594","219011344069620",26.86,45.00,0,322.81,428.91,244.0,233.6,1.118,556167.7,556167.7,248,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617732,990350.00
09/11/2016 14:15,2,8.975,ACTIVE,219.39,371.51,59.970,1473617703,"201051344001203","219011344069620",27.27,39.80,0,322.51,427.11,247.8,237.3,1.149,553436.9,553436.9,249,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617733,990351.00
09/11/2016 14:15,2,8.475,ACTIVE,215.09,372.71,59.917,1473617703,"274151322000054","219011344069620",25.15,50.80,0,332.13,407.27,215.9,206.4,0.818,791884.8,791884.8,248,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617734,990352.00
09/11/2016 14:15,2,8.924,ACTIVE,220.29,372.71,59.975,1473617703,"201051344000867","219011344069620",27.04,43.00,0,325.22,428.31,244.4,233.9,1.092,543478.3,543478.3,249,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617735,990353.00
09/11/2016 14:15,2,8.807,ACTIVE,219.39,371.81,60.007,1473617703,"201051344001093","219011344069620",27.41,37.30,0,324.92,427.71,244.3,233.9,1.096,550239.6,550239.6,249,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617736,990354.00
09/11/2016 14:15,2,8.939,ACTIVE,220.97,373.61,59.970,1473617703,"201051344000900","219011344069620",27.47,38.80,0,324.62,428.61,248.7,238.2,1.109,560219.6,560219.6,249,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617737,990355.00
09/11/2016 14:15,2,8.762,ACTIVE,220.97,373.31,59.970,1473617703,"201051344000648","219011344069620",26.80,40.40,0,322.51,429.52,237.8,227.5,1.092,549067.3,549067.3,249,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617738,990356.00
09/11/2016 14:15,2,8.809,ACTIVE,221.42,375.41,59.981,1473617703,"201051344000569","219011344069620",27.06,40.20,0,324.32,428.31,241.2,230.9,1.109,560256.0,560256.0,248,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617739,990357.00
09/11/2016 14:15,2,8.791,ACTIVE,221.64,374.21,59.986,1473617703,"201051344000983","219011344069620",27.00,42.50,0,324.32,427.71,240.3,230.0,1.114,552681.8,552681.8,248,0,0,0,L,1122011218,0,125.85,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617740,990358.00
09/11/2016 14:15,2,8.703,ACTIVE,221.64,375.11,59.949,1473617703,"201051344001158","219011344069620",26.70,41.50,0,324.32,428.01,235.2,225.1,1.087,544484.9,544484.9,249,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617741,990359.00
09/11/2016 14:15,2,8.766,ACTIVE,221.42,375.41,59.975,1473617703,"201051344000576","219011344069620",26.94,40.20,0,325.52,431.92,238.9,228.7,1.100,552015.9,552015.9,249,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617742,990360.00
09/11/2016 14:15,2,8.246,ACTIVE,215.09,375.41,59.981,1473617703,"274151322000087","219011344069620",24.83,59.00,0,332.43,405.47,207.3,198.1,0.778,764053.5,764053.5,251,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473617743,990361.00
09/11/2016 14:30,2,8.609,ACTIVE,220.52,370.00,59.949,1473618604,"201051344000645","219011344069620",26.06,42.50,0,327.32,424.41,227.1,217.3,1.012,551549.8,551549.8,250,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618605,990362.00
09/11/2016 14:30,2,8.033,ACTIVE,214.64,358.28,59.965,1473618604,"274151322000085","219011344069620",24.11,51.30,0,332.43,398.56,196.2,187.5,0.756,791707.3,791707.3,251,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618606,990363.00
09/11/2016 14:30,2,8.596,ACTIVE,219.61,370.00,59.949,1473618604,"201051344000633","219011344069620",26.22,43.20,0,322.21,425.31,228.2,218.3,1.069,543120.8,543120.8,250,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618606,990364.00
09/11/2016 14:30,2,8.484,ACTIVE,221.19,373.31,59.981,1473618604,"201051344000469","219011344069620",26.98,37.80,0,321.61,426.51,231.8,221.8,1.083,545668.9,545668.9,250,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618607,990365.00
09/11/2016 14:30,2,8.381,ACTIVE,217.58,368.20,59.954,1473618604,"201051344000646","219011344069620",26.96,43.80,0,321.31,421.70,228.6,218.7,1.039,546286.9,546286.9,249,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618608,990366.00
09/11/2016 14:30,2,8.066,ACTIVE,214.64,360.99,59.954,1473618604,"274151322000052","219011344069620",26.34,59.00,0,333.63,402.46,215.1,205.6,0.849,813471.5,813471.5,249,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618609,990367.00
09/11/2016 14:30,2,8.604,ACTIVE,219.39,370.00,59.965,1473618604,"201051344000585","219011344069620",26.82,42.30,0,323.72,425.01,233.5,223.5,1.078,556099.8,556099.8,250,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618610,990368.00
09/11/2016 14:30,2,8.311,ACTIVE,217.13,365.80,59.954,1473618604,"201051344001230","219011344069620",27.06,43.00,0,330.03,421.10,227.7,217.9,1.047,549341.6,549341.6,250,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618611,990369.00
09/11/2016 14:30,2,8.326,ACTIVE,218.93,368.20,59.965,1473618604,"201051344000582","219011344069620",27.15,39.80,0,333.63,421.70,228.9,219.0,1.034,542097.7,542097.7,249,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618612,990370.00
09/11/2016 14:30,2,8.299,ACTIVE,217.80,365.80,59.965,1473618604,"201051344000955","219011344069620",27.06,42.80,0,332.43,419.90,227.2,217.4,1.074,556006.7,556006.7,249,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618613,990371.00
09/11/2016 14:30,2,5.445,ACTIVE,214.64,421.70,59.949,1473618604,"274151322000094","219011344069620",37.03,51.30,0,335.14,455.97,203.7,194.7,0.791,668807.3,668807.3,258,0,0,0,L,1151911521,0,122.68,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618614,990372.00
09/11/2016 14:30,2,8.504,ACTIVE,221.19,371.81,59.959,1473618604,"201051344000579","219011344069620",26.66,45.80,0,337.54,425.61,229.4,219.5,1.074,559984.4,559984.4,250,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618615,990373.00
09/11/2016 14:30,2,8.393,ACTIVE,217.35,363.69,59.949,1473618604,"201051344000890","219011344069620",26.84,46.00,0,333.03,420.50,228.1,218.2,1.074,553268.4,553268.4,250,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618616,990374.00
09/11/2016 14:30,2,8.383,ACTIVE,218.26,370.30,59.954,1473618604,"201051344000438","219011344069620",26.74,44.30,0,334.84,420.80,227.0,217.2,1.056,554725.7,554725.7,249,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618617,990375.00
09/11/2016 14:30,2,8.316,ACTIVE,217.80,367.30,59.922,1473618604,"201051344000417","219011344069620",26.64,45.80,0,333.33,419.30,224.1,214.4,1.034,545885.5,545885.5,249,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618617,990376.00
09/11/2016 14:30,2,8.096,ACTIVE,214.19,358.88,59.954,1473618604,"274151322000083","219011344069620",26.02,59.50,0,332.43,401.86,213.4,204.0,0.853,806081.5,806081.5,250,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618618,990377.00
09/11/2016 14:30,2,8.471,ACTIVE,215.32,388.94,59.938,1473618604,"274151322000076","219011344069620",27.06,57.30,0,332.73,405.77,232.0,222.0,0.906,860311.3,860311.3,250,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618619,990378.00
09/11/2016 14:30,2,8.506,ACTIVE,219.39,370.90,59.949,1473618604,"201051344000868","219011344069620",26.88,40.00,0,337.24,426.51,231.5,221.5,1.061,544468.0,544468.0,250,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618620,990379.00
09/11/2016 14:30,2,8.619,ACTIVE,214.41,370.30,59.954,1473618604,"274151322000095","219011344069620",26.50,56.30,0,331.23,406.07,231.3,221.3,0.866,851635.3,851635.3,250,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618621,990380.00
09/11/2016 14:30,2,8.092,ACTIVE,220.97,363.69,60.002,1473618604,"201051344000988","219011344069620",17.89,40.20,0,342.35,400.66,146.7,139.6,0.685,528746.6,528746.6,248,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618622,990381.00
09/11/2016 14:30,2,8.643,ACTIVE,218.71,367.90,59.975,1473618604,"201051344001025","219011344069620",26.70,43.60,0,334.54,422.00,233.7,223.6,1.039,554800.4,554800.4,249,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618623,990382.00
09/11/2016 14:30,2,8.453,ACTIVE,220.97,372.71,59.933,1473618604,"201051344000458","219011344069620",26.92,45.30,0,339.95,425.31,230.3,220.4,1.074,551822.3,551822.3,250,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618624,990383.00
09/11/2016 14:30,2,8.596,ACTIVE,221.42,376.31,59.959,1473618604,"201051344000853","219011344069620",26.56,43.00,0,340.25,429.82,231.2,221.3,1.078,551098.8,551098.8,249,0,0,0,L,1122011218,0,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618625,990384.00
09/11/2016 14:30,2,8.443,ACTIVE,217.13,367.00,59.996,1473618604,"201051344000685","219011344069620",26.90,42.50,0,334.24,421.40,230.0,220.1,1.096,553947.7,553947.7,251,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618626,990385.00
09/11/2016 14:30,2,8.408,ACTIVE,218.71,369.10,59.959,1473618604,"201051344000917","219011344069620",27.12,41.80,0,334.54,422.30,230.9,220.9,1.083,550906.9,550906.9,250,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618626,990386.00
09/11/2016 14:30,2,8.537,ACTIVE,217.35,364.29,59.954,1473618604,"201051344001145","219011344069620",26.44,42.00,0,335.14,420.20,228.6,218.7,1.052,556105.9,556105.9,250,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618627,990387.00
