ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 14:30,2,8.572,ACTIVE,219.39,370.30,59.975,1473618604,"201051344000651","219011344069620",26.70,41.30,0,337.24,425.31,231.9,221.9,1.047,549173.7,549173.7,249,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618628,990388.00
09/11/2016 14:30,2,8.027,ACTIVE,214.41,374.81,59.949,1473618604,"274151322000088","219011344069620",24.45,51.00,0,336.04,399.16,198.7,189.8,0.756,775938.8,775938.8,251,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618629,990389.00
09/11/2016 14:30,2,5.428,ACTIVE,215.54,428.61,59.954,1473618604,"274151322000068","219011344069620",37.39,53.00,0,381.73,456.57,205.0,195.9,0.791,669237.5,669237.5,259,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618630,990390.00
09/11/2016 14:30,2,8.342,ACTIVE,218.93,367.60,59.970,1473618604,"201051344001135","219011344069620",27.17,41.50,0,334.54,419.30,229.4,219.5,1.056,545323.1,545323.1,249,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618631,990391.00
09/11/2016 14:30,2,8.557,ACTIVE,218.71,370.00,59.981,1473618604,"201051344000594","219011344069620",26.58,47.50,0,335.74,426.51,230.2,220.3,1.061,556222.3,556222.3,249,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618632,990392.00
09/11/2016 14:30,2,8.633,ACTIVE,218.93,369.10,59.954,1473618604,"201051344001203","219011344069620",26.70,42.00,0,335.44,425.91,233.5,223.5,1.092,553492.4,553492.4,250,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618633,990393.00
09/11/2016 14:30,2,8.041,ACTIVE,214.19,354.67,59.954,1473618604,"274151322000054","219011344069620",24.83,53.50,0,335.74,400.06,202.1,193.1,0.782,791933.0,791933.0,249,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618634,990394.00
09/11/2016 14:30,2,8.588,ACTIVE,219.61,371.21,59.991,1473618604,"201051344000867","219011344069620",26.58,44.50,0,341.45,424.11,231.3,221.3,1.052,543533.1,543533.1,250,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618635,990395.00
09/11/2016 14:30,2,8.291,ACTIVE,218.93,369.70,59.928,1473618604,"201051344001093","219011344069620",27.45,39.30,0,334.84,420.80,230.3,220.4,1.052,550294.3,550294.3,250,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618636,990396.00
09/11/2016 14:30,2,8.629,ACTIVE,220.29,370.30,59.938,1473618604,"201051344000900","219011344069620",27.14,41.00,0,339.95,426.21,237.2,227.0,1.061,560275.6,560275.6,250,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618637,990397.00
09/11/2016 14:30,2,8.609,ACTIVE,220.29,373.61,59.959,1473618604,"201051344000648","219011344069620",26.02,43.40,0,340.85,424.11,226.8,217.0,1.003,549121.0,549121.0,250,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618638,990398.00
09/11/2016 14:30,2,8.477,ACTIVE,220.52,373.61,59.954,1473618604,"201051344000569","219011344069620",26.98,42.00,0,339.95,424.71,231.6,221.6,1.065,560310.8,560310.8,249,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618639,990399.00
09/11/2016 14:30,2,8.600,ACTIVE,220.97,374.51,59.944,1473618604,"201051344000983","219011344069620",26.70,43.60,0,339.34,425.31,232.5,222.5,1.083,552736.7,552736.7,249,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618640,990400.00
09/11/2016 14:30,2,8.619,ACTIVE,220.97,372.11,59.949,1473618604,"201051344001158","219011344069620",26.04,44.50,0,339.95,422.90,227.3,217.5,1.052,544538.8,544538.8,250,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618641,990401.00
09/11/2016 14:30,2,8.512,ACTIVE,220.97,375.71,59.949,1473618604,"201051344000576","219011344069620",26.74,41.50,0,339.65,425.01,230.3,220.4,1.047,552070.4,552070.4,250,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618642,990402.00
09/11/2016 14:30,2,8.010,ACTIVE,214.41,363.09,59.928,1473618604,"274151322000087","219011344069620",24.55,60.50,0,337.24,397.05,198.9,190.1,0.751,764100.8,764100.8,252,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473618643,990403.00
09/11/2016 14:45,2,9.260,ACTIVE,221.87,375.41,59.991,1473619503,"201051344000645","219011344069620",27.00,41.50,0,320.11,427.71,253.2,242.5,1.127,551587.2,551587.2,251,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619504,990404.00
09/11/2016 14:45,2,8.596,ACTIVE,215.09,385.03,59.975,1473619503,"274151322000085","219011344069620",25.23,50.00,0,330.93,403.07,219.5,209.9,0.849,791739.9,791739.9,252,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619505,990405.00
09/11/2016 14:45,2,9.246,ACTIVE,220.52,375.11,59.991,1473619503,"201051344000633","219011344069620",27.08,42.50,0,320.71,429.52,253.4,242.7,1.193,543158.4,543158.4,251,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619506,990406.00
09/11/2016 14:45,2,8.857,ACTIVE,222.32,375.71,59.991,1473619503,"201051344000469","219011344069620",28.37,36.80,0,316.50,429.82,254.3,243.5,1.162,545706.8,545706.8,251,0,0,0,L,1122011218,0,125.40,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619507,990407.00
09/11/2016 14:45,2,9.105,ACTIVE,218.03,370.90,59.991,1473619503,"201051344000646","219011344069620",27.49,43.20,0,318.00,423.81,253.6,242.8,1.171,546324.6,546324.6,250,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619508,990408.00
09/11/2016 14:45,2,8.760,ACTIVE,215.09,364.59,59.986,1473619503,"274151322000052","219011344069620",26.82,57.30,0,330.33,406.37,237.9,227.7,0.924,813507.2,813507.2,250,0,0,0,L,1151911521,0,122.68,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619509,990409.00
09/11/2016 14:45,2,8.766,ACTIVE,219.84,371.21,60.002,1473619503,"201051344000585","219011344069620",28.69,40.00,0,319.81,427.11,254.3,243.6,1.171,556138.3,556138.3,251,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619510,990410.00
09/11/2016 14:45,2,9.014,ACTIVE,217.58,368.20,60.002,1473619503,"201051344001230","219011344069620",27.55,42.00,0,317.70,423.50,251.4,240.7,1.149,549378.9,549378.9,251,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619510,990411.00
09/11/2016 14:45,2,9.004,ACTIVE,219.84,374.51,60.012,1473619503,"201051344000582","219011344069620",27.75,38.40,0,317.10,429.82,252.9,242.1,1.145,542135.3,542135.3,250,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619511,990412.00
09/11/2016 14:45,2,9.018,ACTIVE,218.48,371.81,59.996,1473619503,"201051344000955","219011344069620",27.53,41.50,0,315.90,422.90,251.3,240.6,1.180,556044.3,556044.3,250,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619512,990413.00
09/11/2016 14:45,2,5.867,ACTIVE,214.87,413.89,59.970,1473619503,"274151322000094","219011344069620",37.85,50.60,0,334.84,461.38,225.0,215.2,0.879,668840.9,668840.9,259,0,0,0,L,1151911521,0,122.91,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619513,990414.00
09/11/2016 14:45,2,9.189,ACTIVE,222.10,375.71,59.991,1473619503,"201051344000579","219011344069620",27.23,44.50,0,322.21,433.42,253.3,242.6,1.176,560022.2,560022.2,251,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619514,990415.00
09/11/2016 14:45,2,9.055,ACTIVE,217.80,370.30,60.002,1473619503,"201051344000890","219011344069620",27.43,45.30,0,319.51,423.81,251.6,240.9,1.149,553306.0,553306.0,251,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619515,990416.00
09/11/2016 14:45,2,9.043,ACTIVE,218.93,372.41,60.023,1473619503,"201051344000438","219011344069620",27.37,42.80,0,318.00,428.01,250.5,239.9,1.171,554763.2,554763.2,250,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619516,990417.00
09/11/2016 14:45,2,9.016,ACTIVE,218.26,370.30,59.986,1473619503,"201051344000417","219011344069620",27.14,44.00,0,317.70,423.20,247.8,237.2,1.162,545922.6,545922.6,250,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619517,990418.00
09/11/2016 14:45,2,8.732,ACTIVE,214.64,360.99,59.991,1473619503,"274151322000083","219011344069620",26.62,58.30,0,329.73,406.67,235.1,225.0,0.928,806117.0,806117.0,251,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619518,990419.00
09/11/2016 14:45,2,8.896,ACTIVE,215.54,389.84,59.991,1473619503,"274151322000076","219011344069620",28.29,55.00,0,330.63,406.97,254.8,244.0,1.021,860349.6,860349.6,251,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619519,990420.00
09/11/2016 14:45,2,9.098,ACTIVE,220.29,373.61,59.996,1473619503,"201051344000868","219011344069620",27.57,38.60,0,319.81,430.42,253.9,243.2,1.140,544506.0,544506.0,251,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619519,990421.00
09/11/2016 14:45,2,9.129,ACTIVE,214.64,376.01,59.991,1473619503,"274151322000095","219011344069620",27.51,54.80,0,328.52,408.78,254.3,243.5,0.968,851673.5,851673.5,251,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619520,990422.00
09/11/2016 14:45,2,9.012,ACTIVE,222.10,368.80,60.028,1473619503,"201051344000988","219011344069620",17.89,39.30,0,320.11,405.17,163.4,155.8,0.742,528770.9,528770.9,249,0,0,0,L,1122011218,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619521,990423.00
09/11/2016 14:45,2,8.865,ACTIVE,219.61,370.00,59.991,1473619503,"201051344001025","219011344069620",28.29,41.50,0,318.61,427.41,253.7,243.0,1.118,554838.7,554838.7,250,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619522,990424.00
09/11/2016 14:45,2,9.117,ACTIVE,222.10,376.01,60.002,1473619503,"201051344000458","219011344069620",27.25,44.00,0,319.21,432.22,251.5,240.8,1.162,551860.1,551860.1,251,0,0,0,L,1122011218,0,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619523,990425.00
09/11/2016 14:45,2,9.109,ACTIVE,222.55,376.92,59.996,1473619503,"201051344000853","219011344069620",27.33,41.50,0,322.81,432.22,252.0,241.3,1.162,551136.7,551136.7,250,0,0,0,L,1122011218,0,126.53,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619524,990426.00
09/11/2016 14:45,2,9.039,ACTIVE,218.03,370.90,60.002,1473619503,"201051344000685","219011344069620",27.45,41.00,0,316.20,422.60,251.1,240.5,1.193,553985.4,553985.4,252,0,0,0,L,1122011218,0,125.62,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619525,990427.00
09/11/2016 14:45,2,8.891,ACTIVE,219.61,370.90,60.034,1473619503,"201051344000917","219011344069620",27.91,39.80,0,319.21,427.41,251.1,240.4,1.189,550944.6,550944.6,251,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619526,990428.00
09/11/2016 14:45,2,8.994,ACTIVE,218.03,370.60,60.002,1473619503,"201051344001145","219011344069620",27.39,40.60,0,318.61,423.50,249.6,239.0,1.127,556143.5,556143.5,251,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619527,990429.00
09/11/2016 14:45,2,9.135,ACTIVE,220.06,372.71,59.986,1473619503,"201051344000651","219011344069620",27.29,39.50,0,318.91,428.31,252.5,241.8,1.140,549211.7,549211.7,250,0,0,0,L,1122011218,0,126.30,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619528,990430.00
09/11/2016 14:45,2,8.479,ACTIVE,214.64,379.62,59.996,1473619503,"274151322000088","219011344069620",25.43,50.00,0,330.03,403.37,218.4,208.9,0.831,775971.8,775971.8,252,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619529,990431.00
09/11/2016 14:45,2,5.760,ACTIVE,215.77,428.31,59.996,1473619503,"274151322000068","219011344069620",38.07,50.60,0,336.34,467.09,221.7,212.0,0.862,669271.3,669271.3,260,0,0,0,L,1151911521,0,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619530,990432.00
09/11/2016 14:45,2,9.033,ACTIVE,219.39,370.30,59.991,1473619503,"201051344001135","219011344069620",27.17,41.00,0,319.51,427.41,248.4,237.8,1.136,545361.1,545361.1,250,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619530,990433.00
09/11/2016 14:45,2,8.973,ACTIVE,219.61,373.61,59.986,1473619503,"201051344000594","219011344069620",27.37,46.00,0,318.91,428.91,248.7,238.1,1.136,556260.2,556260.2,250,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619531,990434.00
09/11/2016 14:45,2,8.959,ACTIVE,219.61,370.30,60.028,1473619503,"201051344001203","219011344069620",27.73,40.00,0,317.40,427.71,251.6,240.9,1.149,553530.7,553530.7,251,0,0,0,L,1122011218,0,126.30,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619532,990435.00
09/11/2016 14:45,2,8.420,ACTIVE,214.87,359.78,59.991,1473619503,"274151322000054","219011344069620",25.76,51.50,0,330.03,404.27,219.7,210.1,0.844,791966.5,791966.5,250,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619533,990436.00
09/11/2016 14:45,2,8.984,ACTIVE,220.52,373.91,59.996,1473619503,"201051344000867","219011344069620",27.33,43.20,0,321.61,428.01,248.5,237.9,1.149,543571.0,543571.0,251,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619534,990437.00
09/11/2016 14:45,2,8.715,ACTIVE,219.39,372.41,59.986,1473619503,"201051344001093","219011344069620",28.01,38.40,0,318.30,428.01,247.1,236.6,1.123,550332.0,550332.0,251,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619535,990438.00
09/11/2016 14:45,2,9.074,ACTIVE,221.42,374.21,59.996,1473619503,"201051344000900","219011344069620",27.49,39.80,0,317.40,428.31,252.5,241.8,1.118,560314.1,560314.1,251,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619536,990439.00
09/11/2016 14:45,2,8.828,ACTIVE,221.19,374.81,59.996,1473619503,"201051344000648","219011344069620",27.10,41.80,0,319.51,428.91,242.2,231.9,1.127,549158.3,549158.3,251,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619537,990440.00
09/11/2016 14:45,2,8.906,ACTIVE,221.42,375.41,59.996,1473619503,"201051344000569","219011344069620",27.25,40.80,0,318.30,429.82,245.6,235.1,1.123,560348.7,560348.7,250,0,0,0,L,1122011218,0,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619538,990441.00
09/11/2016 14:45,2,8.973,ACTIVE,221.87,376.01,59.991,1473619503,"201051344000983","219011344069620",27.10,43.20,0,321.01,428.31,246.3,235.8,1.131,552774.9,552774.9,250,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619539,990442.00
09/11/2016 14:45,2,8.963,ACTIVE,221.87,375.11,60.002,1473619503,"201051344001158","219011344069620",26.70,43.60,0,320.71,427.41,242.3,231.9,1.114,544576.3,544576.3,251,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619539,990443.00
09/11/2016 14:45,2,8.932,ACTIVE,221.42,375.41,59.965,1473619503,"201051344000576","219011344069620",27.02,40.60,0,321.91,433.12,244.4,234.0,1.114,552108.0,552108.0,251,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619540,990444.00
09/11/2016 14:45,2,8.357,ACTIVE,214.87,371.81,59.996,1473619503,"274151322000087","219011344069620",25.23,59.50,0,331.23,401.86,213.4,204.0,0.809,764133.8,764133.8,253,0,0,0,L,1151911521,0,122.91,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473619541,990445.00
09/11/2016 15:00,2,1.729,ACTIVE,213.96,353.77,59.959,1473620403,"201051344000645","219011344069620",27.61,37.50,0,321.31,428.31,48.4,44.8,0.402,551608.2,551608.2,252,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620404,990446.00
09/11/2016 15:00,2,1.557,ACTIVE,211.93,344.45,59.975,1473620403,"274151322000085","219011344069620",26.78,43.40,0,331.83,405.17,42.2,38.8,0.283,791758.3,791758.3,253,0,0,0,L,1151911521,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620405,990447.00
09/11/2016 15:00,2,1.736,ACTIVE,213.74,354.97,59.965,1473620403,"201051344000633","219011344069620",28.05,38.20,0,319.51,428.61,49.4,45.7,0.415,543179.5,543179.5,252,0,0,0,L,1122011218,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620406,990448.00
09/11/2016 15:00,2,1.730,ACTIVE,213.74,354.37,59.970,1473620403,"201051344000469","219011344069620",28.45,32.60,0,318.91,427.71,49.9,46.2,0.420,545728.1,545728.1,252,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620407,990449.00
09/11/2016 15:00,2,1.723,ACTIVE,212.16,351.07,59.959,1473620403,"201051344000646","219011344069620",28.23,38.20,0,316.50,424.11,49.2,45.6,0.415,546345.7,546345.7,251,0,0,0,L,1122011218,0,122.01,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620408,990450.00
09/11/2016 15:00,2,1.656,ACTIVE,211.70,352.87,59.928,1473620403,"274151322000052","219011344069620",27.69,48.00,0,330.93,406.67,46.4,42.9,0.318,813527.0,813527.0,251,0,0,0,L,1151911521,0,121.10,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620409,990451.00
09/11/2016 15:00,2,1.803,ACTIVE,212.83,351.97,59.996,1473620403,"201051344000585","219011344069620",28.33,35.80,0,319.21,427.41,51.7,48.0,0.424,556159.8,556159.8,252,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620410,990452.00
09/11/2016 15:00,2,1.648,ACTIVE,212.16,349.56,59.965,1473620403,"201051344001230","219011344069620",28.37,37.00,0,318.91,422.90,47.4,43.9,0.393,549399.3,549399.3,252,0,0,0,L,1122011218,0,121.78,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620411,990453.00
09/11/2016 15:00,2,1.707,ACTIVE,212.83,351.67,60.018,1473620403,"201051344000582","219011344069620",28.09,34.30,0,316.80,429.22,48.5,44.9,0.407,542155.9,542155.9,251,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620412,990454.00
09/11/2016 15:00,2,1.756,ACTIVE,211.93,350.47,59.970,1473620403,"201051344000955","219011344069620",28.25,36.30,0,316.20,422.60,50.3,46.6,0.424,556065.1,556065.1,251,0,0,0,L,1122011218,0,121.33,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620412,990455.00
09/11/2016 15:00,2,1.100,ACTIVE,211.70,399.46,59.959,1473620403,"274151322000094","219011344069620",37.29,44.00,0,335.44,462.88,41.7,38.3,0.292,668858.8,668858.8,260,0,0,0,L,1151911521,0,121.55,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620414,990456.00
09/11/2016 15:00,2,1.820,ACTIVE,213.74,354.67,59.970,1473620403,"201051344000579","219011344069620",28.17,40.00,0,320.41,430.12,52.0,48.2,0.433,560043.1,560043.1,252,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620415,990457.00
09/11/2016 15:00,2,1.754,ACTIVE,212.16,350.77,60.002,1473620403,"201051344000890","219011344069620",28.37,39.80,0,318.30,422.90,50.4,46.7,0.415,553326.5,553326.5,252,0,0,0,L,1122011218,0,122.01,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620415,990458.00
09/11/2016 15:00,2,1.766,ACTIVE,212.83,352.27,59.928,1473620403,"201051344000438","219011344069620",28.15,37.80,0,318.91,426.51,50.4,46.8,0.429,554783.6,554783.6,251,0,0,0,L,1122011218,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620417,990459.00
09/11/2016 15:00,2,1.775,ACTIVE,212.61,351.37,59.965,1473620403,"201051344000417","219011344069620",28.05,39.50,0,317.10,422.00,50.5,46.8,0.433,545942.8,545942.8,251,0,0,0,L,1122011218,0,121.55,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620418,990460.00
09/11/2016 15:00,2,1.678,ACTIVE,211.70,345.06,59.975,1473620403,"274151322000083","219011344069620",27.79,48.50,0,329.73,406.37,47.2,43.6,0.331,806136.1,806136.1,252,0,0,0,L,1151911521,0,121.10,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620419,990461.00
09/11/2016 15:00,2,1.801,ACTIVE,212.16,354.97,59.996,1473620403,"274151322000076","219011344069620",28.23,46.00,0,329.73,406.97,51.6,47.8,0.354,860370.4,860370.4,252,0,0,0,L,1151911521,0,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620419,990462.00
09/11/2016 15:00,2,1.861,ACTIVE,213.29,353.77,59.970,1473620403,"201051344000868","219011344069620",28.09,34.00,0,321.01,428.31,53.0,49.3,0.438,544526.6,544526.6,252,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620420,990463.00
09/11/2016 15:00,2,1.766,ACTIVE,211.70,350.17,59.928,1473620403,"274151322000095","219011344069620",28.39,46.00,0,330.33,408.18,50.8,47.1,0.340,851693.9,851693.9,252,0,0,0,L,1151911521,0,121.78,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620422,990464.00
09/11/2016 15:00,2,1.863,ACTIVE,213.51,351.97,60.002,1473620403,"201051344000988","219011344069620",18.23,35.80,0,319.81,407.57,34.4,31.3,0.292,528784.0,528784.0,250,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620422,990465.00
09/11/2016 15:00,2,1.867,ACTIVE,212.61,351.97,59.922,1473620403,"201051344001025","219011344069620",28.23,37.00,0,318.91,426.21,53.4,49.6,0.442,554859.3,554859.3,251,0,0,0,L,1122011218,0,121.55,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620423,990466.00
09/11/2016 15:00,2,1.869,ACTIVE,213.74,354.67,59.917,1473620403,"201051344000458","219011344069620",28.19,38.60,0,320.41,430.72,53.4,49.6,0.460,551880.3,551880.3,252,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620424,990467.00
09/11/2016 15:00,2,1.895,ACTIVE,214.19,356.78,59.928,1473620403,"201051344000853","219011344069620",28.09,36.80,0,322.51,432.52,54.0,50.1,0.451,551156.9,551156.9,251,0,0,0,L,1122011218,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620425,990468.00
09/11/2016 15:00,2,1.797,ACTIVE,212.61,352.27,59.970,1473620403,"201051344000685","219011344069620",28.29,36.30,0,315.60,421.40,51.6,47.8,0.460,554005.3,554005.3,253,0,0,0,L,1122011218,0,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620426,990469.00
09/11/2016 15:00,2,1.795,ACTIVE,212.83,352.27,59.975,1473620403,"201051344000917","219011344069620",28.31,35.20,0,319.81,426.21,51.5,47.7,0.433,550964.4,550964.4,252,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620427,990470.00
09/11/2016 15:00,2,1.818,ACTIVE,212.61,351.97,59.970,1473620403,"201051344001145","219011344069620",28.01,35.60,0,319.21,421.70,51.6,47.8,0.420,556163.1,556163.1,252,0,0,0,L,1122011218,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620428,990471.00
09/11/2016 15:00,2,1.857,ACTIVE,212.83,353.17,59.933,1473620403,"201051344000651","219011344069620",28.51,35.00,0,319.21,427.11,53.6,49.9,0.446,549231.7,549231.7,251,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620429,990472.00
09/11/2016 15:00,2,1.744,ACTIVE,211.25,355.58,59.959,1473620403,"274151322000088","219011344069620",26.62,42.50,0,330.63,405.17,47.0,43.5,0.318,775989.3,775989.3,253,0,0,0,L,1151911521,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620430,990473.00
09/11/2016 15:00,2,1.199,ACTIVE,212.38,413.29,59.975,1473620403,"274151322000068","219011344069620",38.21,44.30,0,335.74,456.27,46.0,42.5,0.309,669288.7,669288.7,261,0,0,0,L,1151911521,0,121.55,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620431,990474.00
09/11/2016 15:00,2,1.967,ACTIVE,212.38,352.27,59.975,1473620403,"201051344001135","219011344069620",28.13,35.80,0,318.30,424.71,56.0,52.1,0.464,545381.2,545381.2,251,0,0,0,L,1122011218,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620431,990475.00
09/11/2016 15:00,2,2.002,ACTIVE,213.06,355.58,60.034,1473620403,"201051344000594","219011344069620",27.95,41.00,0,318.30,428.31,56.7,52.8,0.477,556280.0,556280.0,251,0,0,0,L,1122011218,0,121.78,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620432,990476.00
09/11/2016 15:00,2,1.967,ACTIVE,212.83,353.17,60.012,1473620403,"201051344001203","219011344069620",28.51,35.40,0,318.30,426.81,56.9,53.0,0.482,553550.6,553550.6,252,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620433,990477.00
09/11/2016 15:00,2,1.842,ACTIVE,211.70,347.16,60.028,1473620403,"274151322000054","219011344069620",27.12,43.60,0,330.03,406.07,50.6,46.9,0.345,791984.1,791984.1,251,0,0,0,L,1151911521,0,121.55,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620434,990478.00
09/11/2016 15:00,2,2.064,ACTIVE,213.51,355.28,59.954,1473620403,"201051344000867","219011344069620",28.29,38.60,0,320.41,427.71,59.1,55.2,0.477,543590.9,543590.9,252,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620435,990479.00
09/11/2016 15:00,2,1.930,ACTIVE,212.83,354.67,59.965,1473620403,"201051344001093","219011344069620",28.61,33.50,0,318.61,426.21,55.9,52.0,0.464,550351.2,550351.2,252,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620436,990480.00
09/11/2016 15:00,2,2.070,ACTIVE,213.74,357.38,59.986,1473620403,"201051344000900","219011344069620",28.57,34.80,0,320.11,427.11,60.0,56.0,0.491,560334.0,560334.0,252,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620437,990481.00
09/11/2016 15:00,2,2.070,ACTIVE,213.96,356.78,60.007,1473620403,"201051344000648","219011344069620",27.95,37.00,0,321.01,429.52,58.7,54.7,0.491,549177.5,549177.5,252,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620438,990482.00
09/11/2016 15:00,2,2.197,ACTIVE,213.96,357.38,59.981,1473620403,"201051344000569","219011344069620",28.19,36.00,0,320.41,427.41,62.8,58.7,0.530,560368.2,560368.2,251,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620439,990483.00
09/11/2016 15:00,2,2.373,ACTIVE,214.19,359.18,59.986,1473620403,"201051344000983","219011344069620",28.84,37.80,0,322.21,427.71,69.3,65.0,0.597,552794.6,552794.6,251,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620440,990484.00
09/11/2016 15:00,2,2.502,ACTIVE,214.41,359.48,60.023,1473620403,"201051344001158","219011344069620",28.25,38.20,0,318.91,427.41,71.7,67.3,0.583,544595.5,544595.5,252,0,0,0,L,1122011218,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620441,990485.00
09/11/2016 15:00,2,2.889,ACTIVE,215.09,354.97,59.986,1473620403,"201051344000576","219011344069620",28.77,35.60,0,321.01,429.52,84.1,79.3,0.402,552127.2,552127.2,252,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620442,990486.00
09/11/2016 15:00,2,2.088,ACTIVE,212.38,348.06,59.986,1473620403,"274151322000087","219011344069620",26.58,50.20,0,331.23,403.67,56.2,52.3,0.371,764150.6,764150.6,254,0,0,0,L,1151911521,0,121.55,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473620443,990487.00
09/11/2016 15:15,2,1.729,ACTIVE,213.96,353.47,59.970,1473621304,"201051344000645","219011344069620",26.62,38.40,0,320.11,426.81,46.6,43.1,0.384,551650.7,551650.7,253,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621305,990488.00
09/11/2016 15:15,2,1.576,ACTIVE,211.93,348.06,60.023,1473621304,"274151322000085","219011344069620",25.58,45.00,0,330.63,401.26,40.8,37.5,0.274,791795.3,791795.3,254,0,0,0,L,1151911521,0,122.23,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621306,990489.00
09/11/2016 15:15,2,1.732,ACTIVE,213.51,354.07,60.007,1473621304,"201051344000633","219011344069620",27.00,39.80,0,318.30,428.01,47.4,43.8,0.402,543222.1,543222.1,253,0,0,0,L,1122011218,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621307,990490.00
09/11/2016 15:15,2,1.729,ACTIVE,213.74,354.07,59.970,1473621304,"201051344000469","219011344069620",27.49,33.80,0,320.71,427.41,48.1,44.5,0.415,545771.1,545771.1,253,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621308,990491.00
09/11/2016 15:15,2,1.742,ACTIVE,212.61,351.67,59.933,1473621304,"201051344000646","219011344069620",26.82,39.80,0,316.20,424.11,47.4,43.8,0.393,546388.1,546388.1,252,0,0,0,L,1122011218,0,122.01,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621309,990492.00
09/11/2016 15:15,2,1.646,ACTIVE,211.70,352.27,59.991,1473621304,"274151322000052","219011344069620",26.94,50.60,0,328.82,405.47,44.9,41.4,0.305,813566.9,813566.9,252,0,0,0,L,1151911521,0,121.55,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621310,990493.00
09/11/2016 15:15,2,1.814,ACTIVE,213.51,352.27,59.975,1473621304,"201051344000585","219011344069620",27.14,37.80,0,318.30,426.51,49.9,46.2,0.415,556203.2,556203.2,253,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621311,990494.00
09/11/2016 15:15,2,1.650,ACTIVE,212.83,349.86,59.954,1473621304,"201051344001230","219011344069620",27.14,38.60,0,319.21,424.41,45.4,41.9,0.376,549441.4,549441.4,253,0,0,0,L,1122011218,0,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621312,990495.00
09/11/2016 15:15,2,1.691,ACTIVE,213.29,351.97,59.975,1473621304,"201051344000582","219011344069620",27.12,36.00,0,315.90,429.22,46.5,42.9,0.380,542198.1,542198.1,252,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621312,990496.00
09/11/2016 15:15,2,1.750,ACTIVE,212.83,350.77,59.928,1473621304,"201051344000955","219011344069620",27.10,38.20,0,318.61,422.90,48.1,44.5,0.402,556107.3,556107.3,252,0,0,0,L,1122011218,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621313,990497.00
09/11/2016 15:15,2,1.066,ACTIVE,211.93,396.45,59.933,1473621304,"274151322000094","219011344069620",36.90,45.80,0,335.74,474.60,40.1,36.8,0.278,668896.2,668896.2,261,0,0,0,L,1151911521,0,121.78,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621314,990498.00
09/11/2016 15:15,2,1.756,ACTIVE,213.29,353.17,59.944,1473621304,"201051344000579","219011344069620",27.57,41.30,0,321.31,427.41,49.0,45.4,0.407,560085.8,560085.8,253,0,0,0,L,1122011218,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621315,990499.00
09/11/2016 15:15,2,1.740,ACTIVE,212.83,350.77,59.981,1473621304,"201051344000890","219011344069620",27.14,41.30,0,319.81,423.50,47.9,44.3,0.389,553368.8,553368.8,253,0,0,0,L,1122011218,0,122.23,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621316,990500.00
09/11/2016 15:15,2,1.715,ACTIVE,213.29,352.27,59.970,1473621304,"201051344000438","219011344069620",27.39,39.30,0,317.40,426.51,47.6,44.0,0.398,554825.8,554825.8,252,0,0,0,L,1122011218,0,122.23,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621317,990501.00
09/11/2016 15:15,2,1.732,ACTIVE,213.06,351.67,59.938,1473621304,"201051344000417","219011344069620",27.04,41.00,0,318.00,422.60,47.5,43.9,0.402,545984.4,545984.4,252,0,0,0,L,1122011218,0,121.78,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621318,990502.00
09/11/2016 15:15,2,1.641,ACTIVE,211.70,352.57,60.012,1473621304,"274151322000083","219011344069620",26.96,50.60,0,327.92,404.57,44.8,41.3,0.314,806175.7,806175.7,253,0,0,0,L,1151911521,0,121.78,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621319,990503.00
09/11/2016 15:15,2,1.740,ACTIVE,212.38,346.56,59.970,1473621304,"274151322000076","219011344069620",27.69,48.30,0,330.33,406.97,48.8,45.2,0.345,860413.3,860413.3,253,0,0,0,L,1151911521,0,121.78,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621320,990504.00
09/11/2016 15:15,2,1.803,ACTIVE,213.29,352.57,59.975,1473621304,"201051344000868","219011344069620",27.06,35.20,0,319.51,428.31,49.4,45.8,0.407,544569.6,544569.6,253,0,0,0,L,1122011218,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621321,990505.00
09/11/2016 15:15,2,1.736,ACTIVE,211.48,355.58,59.970,1473621304,"274151322000095","219011344069620",27.15,48.30,0,329.13,408.78,47.7,44.1,0.327,851736.6,851736.6,253,0,0,0,L,1151911521,0,122.01,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621321,990506.00
09/11/2016 15:15,2,1.738,ACTIVE,213.51,350.47,59.975,1473621304,"201051344000988","219011344069620",17.97,36.50,0,319.51,403.97,31.7,28.7,0.265,528811.6,528811.6,251,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621322,990507.00
09/11/2016 15:15,2,1.793,ACTIVE,213.06,351.67,60.028,1473621304,"201051344001025","219011344069620",27.31,38.80,0,317.70,425.91,49.6,45.9,0.411,554902.5,554902.5,252,0,0,0,L,1122011218,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621323,990508.00
09/11/2016 15:15,2,1.803,ACTIVE,213.29,352.87,59.970,1473621304,"201051344000458","219011344069620",26.90,39.80,0,321.01,427.71,49.1,45.5,0.424,551923.1,551923.1,253,0,0,0,L,1122011218,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621324,990509.00
09/11/2016 15:15,2,1.775,ACTIVE,214.19,354.67,59.954,1473621304,"201051344000853","219011344069620",27.53,37.80,0,321.61,431.62,49.5,45.9,0.407,551199.9,551199.9,252,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621325,990510.00
09/11/2016 15:15,2,1.721,ACTIVE,213.06,352.27,59.986,1473621304,"201051344000685","219011344069620",27.23,38.20,0,317.70,423.20,47.5,43.9,0.411,554047.7,554047.7,254,0,0,0,L,1122011218,0,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621326,990511.00
09/11/2016 15:15,2,1.709,ACTIVE,213.06,351.97,59.981,1473621304,"201051344000917","219011344069620",27.43,37.00,0,319.81,426.81,47.5,43.9,0.402,551006.8,551006.8,253,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621327,990512.00
09/11/2016 15:15,2,1.711,ACTIVE,213.06,351.67,59.986,1473621304,"201051344001145","219011344069620",27.31,37.50,0,318.00,423.20,47.3,43.8,0.393,556205.4,556205.4,253,0,0,0,L,1122011218,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621328,990513.00
09/11/2016 15:15,2,1.785,ACTIVE,213.51,352.57,59.965,1473621304,"201051344000651","219011344069620",27.21,37.00,0,316.50,427.41,49.2,45.5,0.407,549274.4,549274.4,252,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621329,990514.00
09/11/2016 15:15,2,1.654,ACTIVE,211.70,353.17,59.944,1473621304,"274151322000088","219011344069620",25.74,44.50,0,330.33,402.16,43.1,39.7,0.292,776026.7,776026.7,254,0,0,0,L,1151911521,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621330,990515.00
09/11/2016 15:15,2,1.137,ACTIVE,212.61,409.38,59.965,1473621304,"274151322000068","219011344069620",37.63,46.40,0,336.94,470.39,42.1,38.7,0.274,669326.2,669326.2,262,0,0,0,L,1151911521,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621331,990516.00
09/11/2016 15:15,2,1.850,ACTIVE,212.83,352.27,60.002,1473621304,"201051344001135","219011344069620",27.29,37.80,0,318.30,427.41,51.2,47.5,0.424,545423.6,545423.6,252,0,0,0,L,1122011218,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621331,990517.00
09/11/2016 15:15,2,1.850,ACTIVE,212.83,352.57,60.007,1473621304,"201051344000594","219011344069620",27.19,42.50,0,319.21,428.31,50.9,47.2,0.424,556322.7,556322.7,252,0,0,0,L,1122011218,0,121.55,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621332,990518.00
09/11/2016 15:15,2,1.838,ACTIVE,213.29,352.27,59.991,1473621304,"201051344001203","219011344069620",27.47,37.30,0,317.10,427.41,51.2,47.5,0.429,553593.5,553593.5,253,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621333,990519.00
09/11/2016 15:15,2,1.727,ACTIVE,211.70,350.77,60.018,1473621304,"274151322000054","219011344069620",25.78,45.50,0,329.13,403.67,45.1,41.6,0.309,792022.1,792022.1,252,0,0,0,L,1151911521,0,122.01,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621334,990520.00
09/11/2016 15:15,2,1.912,ACTIVE,213.29,353.17,59.981,1473621304,"201051344000867","219011344069620",27.14,39.80,0,320.11,428.61,52.6,48.8,0.433,543633.7,543633.7,253,0,0,0,L,1122011218,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621335,990521.00
09/11/2016 15:15,2,1.748,ACTIVE,213.29,352.57,59.981,1473621304,"201051344001093","219011344069620",28.05,35.40,0,318.61,427.71,49.7,46.0,0.407,550393.2,550393.2,253,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621336,990522.00
09/11/2016 15:15,2,1.951,ACTIVE,213.51,355.28,59.959,1473621304,"201051344000900","219011344069620",27.27,36.00,0,322.51,428.31,54.0,50.2,0.442,560377.6,560377.6,253,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621338,990523.00
09/11/2016 15:15,2,1.898,ACTIVE,213.74,354.97,59.959,1473621304,"201051344000648","219011344069620",27.37,38.20,0,318.30,428.91,52.7,48.9,0.446,549219.7,549219.7,253,0,0,0,L,1122011218,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621339,990524.00
09/11/2016 15:15,2,1.975,ACTIVE,213.51,356.18,59.917,1473621304,"201051344000569","219011344069620",27.25,37.00,0,321.31,428.31,54.6,50.8,0.464,560411.1,560411.1,252,0,0,0,L,1122011218,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621340,990525.00
09/11/2016 15:15,2,2.004,ACTIVE,213.74,355.28,59.986,1473621304,"201051344000983","219011344069620",27.61,38.60,0,321.61,428.61,56.1,52.2,0.477,552837.7,552837.7,252,0,0,0,L,1122011218,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621341,990526.00
09/11/2016 15:15,2,2.000,ACTIVE,213.74,355.28,59.975,1473621304,"201051344001158","219011344069620",26.84,39.50,0,320.71,427.71,54.4,50.6,0.460,544637.8,544637.8,253,0,0,0,L,1122011218,0,121.78,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621342,990527.00
09/11/2016 15:15,2,1.982,ACTIVE,213.96,357.38,59.986,1473621304,"201051344000576","219011344069620",27.41,36.80,0,321.01,428.61,55.1,51.2,0.473,552169.8,552169.8,253,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621343,990528.00
09/11/2016 15:15,2,1.811,ACTIVE,211.93,356.18,59.975,1473621304,"274151322000087","219011344069620",25.86,52.50,0,329.13,401.26,47.5,43.9,0.305,764188.0,764188.0,255,0,0,0,L,1151911521,0,121.78,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473621343,990529.00
09/11/2016 15:30,2,6.375,ACTIVE,219.61,365.49,59.975,1473622203,"201051344000645","219011344069620",27.43,37.80,0,320.41,426.21,176.9,168.9,0.787,551679.8,551679.8,254,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622204,990530.00
09/11/2016 15:30,2,7.600,ACTIVE,214.64,356.78,59.917,1473622203,"274151322000085","219011344069620",26.18,44.80,0,330.93,400.36,201.6,192.7,0.773,791820.9,791820.9,255,0,0,0,L,1151911521,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622205,990531.00
