ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 15:30,2,3.234,ACTIVE,215.77,353.17,59.975,1473622203,"201051344000633","219011344069620",28.07,38.60,0,320.71,427.41,91.8,86.6,0.398,543251.4,543251.4,254,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622206,990532.00
09/11/2016 15:30,2,2.174,ACTIVE,214.87,353.47,59.970,1473622203,"201051344000469","219011344069620",27.99,34.00,0,317.70,427.71,61.6,57.5,0.517,545800.6,545800.6,254,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622207,990533.00
09/11/2016 15:30,2,2.248,ACTIVE,213.51,341.75,59.975,1473622203,"201051344000646","219011344069620",28.57,39.30,0,317.10,428.01,65.0,60.8,0.535,546417.3,546417.3,253,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622208,990534.00
09/11/2016 15:30,2,2.365,ACTIVE,211.93,347.46,59.970,1473622203,"274151322000052","219011344069620",27.79,50.20,0,329.43,403.67,66.3,62.0,0.468,813594.5,813594.5,253,0,0,0,L,1151911521,0,121.33,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622209,990535.00
09/11/2016 15:30,2,2.213,ACTIVE,213.74,356.78,59.928,1473622203,"201051344000585","219011344069620",27.59,37.50,0,319.21,426.81,61.9,57.8,0.513,556233.4,556233.4,254,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622210,990536.00
09/11/2016 15:30,2,1.988,ACTIVE,213.29,354.07,59.975,1473622203,"201051344001230","219011344069620",27.65,38.40,0,317.70,422.00,55.7,51.9,0.468,549470.3,549470.3,254,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622211,990537.00
09/11/2016 15:30,2,1.979,ACTIVE,213.96,355.58,59.933,1473622203,"201051344000582","219011344069620",27.75,35.80,0,318.30,428.91,55.6,51.7,0.455,542227.2,542227.2,253,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622212,990538.00
09/11/2016 15:30,2,1.975,ACTIVE,212.83,354.07,59.986,1473622203,"201051344000955","219011344069620",27.79,38.00,0,316.50,426.21,55.6,51.7,0.468,556136.4,556136.4,253,0,0,0,L,1122011218,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622213,990539.00
09/11/2016 15:30,2,1.215,ACTIVE,212.16,406.67,59.970,1473622203,"274151322000094","219011344069620",37.15,46.00,0,336.34,467.39,45.9,42.3,0.323,668921.9,668921.9,262,0,0,0,L,1151911521,0,121.55,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622213,990540.00
09/11/2016 15:30,2,1.941,ACTIVE,214.19,356.48,59.996,1473622203,"201051344000579","219011344069620",27.29,40.60,0,319.81,427.41,53.6,49.9,0.446,560115.5,560115.5,254,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622215,990541.00
09/11/2016 15:30,2,1.879,ACTIVE,213.06,352.87,59.975,1473622203,"201051344000890","219011344069620",27.45,40.80,0,319.51,423.20,52.2,48.5,0.429,553398.0,553398.0,254,0,0,0,L,1122011218,0,122.46,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622215,990542.00
09/11/2016 15:30,2,1.836,ACTIVE,213.29,354.07,59.986,1473622203,"201051344000438","219011344069620",27.71,38.80,0,318.00,428.61,51.5,47.8,0.438,554854.9,554854.9,253,0,0,0,L,1122011218,0,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622216,990543.00
09/11/2016 15:30,2,1.832,ACTIVE,213.06,353.17,59.986,1473622203,"201051344000417","219011344069620",27.39,40.40,0,316.50,422.90,50.8,47.1,0.433,546013.2,546013.2,253,0,0,0,L,1122011218,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622217,990544.00
09/11/2016 15:30,2,1.758,ACTIVE,211.93,348.06,59.970,1473622203,"274151322000083","219011344069620",26.96,50.80,0,329.13,404.27,48.0,44.4,0.340,806203.3,806203.3,254,0,0,0,L,1151911521,0,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622218,990545.00
09/11/2016 15:30,2,1.852,ACTIVE,212.61,345.96,59.970,1473622203,"274151322000076","219011344069620",27.69,48.50,0,330.63,406.37,51.9,48.2,0.362,860443.1,860443.1,254,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622219,990546.00
09/11/2016 15:30,2,1.814,ACTIVE,213.74,354.07,59.975,1473622203,"201051344000868","219011344069620",27.57,35.00,0,319.51,428.61,50.8,47.1,0.415,544599.2,544599.2,254,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622220,990547.00
09/11/2016 15:30,2,1.779,ACTIVE,211.93,349.86,59.965,1473622203,"274151322000095","219011344069620",27.71,48.50,0,330.63,407.87,49.9,46.3,0.336,851766.3,851766.3,254,0,0,0,L,1151911521,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622221,990548.00
09/11/2016 15:30,2,1.738,ACTIVE,213.96,351.37,59.981,1473622203,"201051344000988","219011344069620",18.19,36.00,0,320.71,403.67,32.1,29.1,0.274,528830.6,528830.6,252,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622222,990549.00
09/11/2016 15:30,2,1.822,ACTIVE,213.29,352.27,59.975,1473622203,"201051344001025","219011344069620",27.43,38.20,0,319.51,427.41,50.7,47.0,0.411,554932.3,554932.3,253,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622223,990550.00
09/11/2016 15:30,2,1.777,ACTIVE,213.96,354.37,59.975,1473622203,"201051344000458","219011344069620",27.39,39.30,0,318.61,427.11,49.3,45.7,0.424,551952.5,551952.5,254,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622223,990551.00
09/11/2016 15:30,2,1.791,ACTIVE,214.64,355.58,59.970,1473622203,"201051344000853","219011344069620",27.12,37.50,0,321.91,431.62,49.2,45.6,0.415,551229.5,551229.5,253,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622224,990552.00
09/11/2016 15:30,2,1.734,ACTIVE,213.06,352.57,59.965,1473622203,"201051344000685","219011344069620",27.12,38.00,0,316.50,422.00,47.6,44.1,0.420,554076.9,554076.9,255,0,0,0,L,1122011218,0,122.91,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622225,990553.00
09/11/2016 15:30,2,1.707,ACTIVE,213.29,351.37,59.981,1473622203,"201051344000917","219011344069620",27.37,36.30,0,318.91,427.11,47.4,43.8,0.393,551036.1,551036.1,254,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622226,990554.00
09/11/2016 15:30,2,1.695,ACTIVE,213.29,351.67,59.975,1473622203,"201051344001145","219011344069620",27.39,36.80,0,319.21,426.81,47.1,43.5,0.389,556234.5,556234.5,254,0,0,0,L,1122011218,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622227,990555.00
09/11/2016 15:30,2,1.752,ACTIVE,213.51,353.17,59.981,1473622203,"201051344000651","219011344069620",27.31,36.00,0,318.30,428.31,48.4,44.8,0.402,549303.9,549303.9,253,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622228,990556.00
09/11/2016 15:30,2,1.605,ACTIVE,211.48,350.47,59.965,1473622203,"274151322000088","219011344069620",26.14,44.00,0,330.33,400.36,42.5,39.1,0.292,776052.5,776052.5,255,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622229,990557.00
09/11/2016 15:30,2,1.137,ACTIVE,212.61,399.16,59.959,1473622203,"274151322000068","219011344069620",36.38,46.00,0,336.34,468.29,41.6,38.2,0.287,669352.0,669352.0,263,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622230,990558.00
09/11/2016 15:30,2,1.740,ACTIVE,213.06,351.67,59.959,1473622203,"201051344001135","219011344069620",27.95,37.30,0,319.51,427.71,49.3,45.7,0.402,545453.1,545453.1,253,0,0,0,L,1122011218,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622231,990559.00
09/11/2016 15:30,2,1.762,ACTIVE,213.29,354.37,59.959,1473622203,"201051344000594","219011344069620",27.14,41.80,0,319.51,428.31,48.5,44.8,0.393,556352.2,556352.2,253,0,0,0,L,1122011218,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622231,990560.00
09/11/2016 15:30,2,1.750,ACTIVE,213.29,351.37,59.975,1473622203,"201051344001203","219011344069620",27.37,36.50,0,318.30,428.61,48.6,45.0,0.407,553623.2,553623.2,254,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622232,990561.00
09/11/2016 15:30,2,1.621,ACTIVE,211.93,345.66,59.981,1473622203,"274151322000054","219011344069620",26.26,45.80,0,329.43,401.56,43.1,39.7,0.292,792048.3,792048.3,253,0,0,0,L,1151911521,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622233,990562.00
09/11/2016 15:30,2,1.768,ACTIVE,213.96,353.47,59.965,1473622203,"201051344000867","219011344069620",27.33,38.80,0,321.01,428.01,48.9,45.3,0.393,543663.3,543663.3,254,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622234,990563.00
09/11/2016 15:30,2,1.635,ACTIVE,213.51,352.27,59.975,1473622203,"201051344001093","219011344069620",27.83,34.50,0,319.21,428.01,46.1,42.6,0.376,550422.2,550422.2,254,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622235,990564.00
09/11/2016 15:30,2,1.748,ACTIVE,213.74,354.07,59.959,1473622203,"201051344000900","219011344069620",27.55,35.60,0,319.21,428.01,48.8,45.2,0.402,560407.6,560407.6,254,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622236,990565.00
09/11/2016 15:30,2,1.727,ACTIVE,214.19,354.07,59.970,1473622203,"201051344000648","219011344069620",27.08,37.50,0,319.81,428.61,47.3,43.8,0.398,549248.7,549248.7,254,0,0,0,L,1122011218,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622237,990566.00
09/11/2016 15:30,2,1.727,ACTIVE,213.96,354.37,59.965,1473622203,"201051344000569","219011344069620",27.59,36.80,0,318.30,427.71,48.3,44.7,0.402,560440.6,560440.6,253,0,0,0,L,1122011218,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622238,990567.00
09/11/2016 15:30,2,1.777,ACTIVE,213.96,353.77,59.986,1473622203,"201051344000983","219011344069620",27.45,38.20,0,318.91,428.31,49.5,45.8,0.415,552867.5,552867.5,253,0,0,0,L,1122011218,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622239,990568.00
09/11/2016 15:30,2,1.719,ACTIVE,213.96,354.37,59.965,1473622203,"201051344001158","219011344069620",27.41,38.60,0,320.71,427.11,47.7,44.1,0.398,544666.9,544666.9,254,0,0,0,L,1122011218,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622240,990569.00
09/11/2016 15:30,2,1.727,ACTIVE,214.41,356.78,59.959,1473622203,"201051344000576","219011344069620",26.98,36.30,0,320.41,428.01,47.1,43.6,0.398,552199.0,552199.0,254,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622241,990570.00
09/11/2016 15:30,2,1.586,ACTIVE,212.16,348.96,59.959,1473622203,"274151322000087","219011344069620",26.06,51.80,0,331.23,401.56,41.9,38.5,0.278,764213.9,764213.9,256,0,0,0,L,1151911521,0,121.55,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473622242,990571.00
09/11/2016 15:45,2,7.951,ACTIVE,220.29,369.40,59.970,1473623103,"201051344000645","219011344069620",26.86,38.80,0,321.91,426.21,216.1,206.7,0.972,551713.9,551713.9,255,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623104,990572.00
09/11/2016 15:45,2,7.328,ACTIVE,214.87,354.37,59.965,1473623103,"274151322000085","219011344069620",25.35,46.80,0,330.93,399.16,188.2,179.8,0.694,791850.8,791850.8,256,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623105,990573.00
09/11/2016 15:45,2,7.902,ACTIVE,219.16,368.50,59.944,1473623103,"201051344000633","219011344069620",27.15,40.00,0,319.51,427.41,217.3,207.9,1.003,543285.7,543285.7,255,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623106,990574.00
09/11/2016 15:45,2,7.787,ACTIVE,220.74,371.21,59.959,1473623103,"201051344000469","219011344069620",27.69,36.00,0,318.61,427.41,218.4,208.9,1.003,545835.0,545835.0,255,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623107,990575.00
09/11/2016 15:45,2,7.770,ACTIVE,217.80,365.49,59.965,1473623103,"201051344000646","219011344069620",27.49,40.20,0,316.80,427.71,216.4,206.9,0.999,546451.5,546451.5,254,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623108,990576.00
09/11/2016 15:45,2,7.482,ACTIVE,215.09,351.67,59.965,1473623103,"274151322000052","219011344069620",26.80,51.80,0,329.43,403.07,202.8,193.8,0.795,813626.7,813626.7,254,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623109,990577.00
09/11/2016 15:45,2,8.039,ACTIVE,218.93,367.30,59.986,1473623103,"201051344000585","219011344069620",27.25,39.00,0,318.61,427.41,221.8,212.1,1.039,556268.7,556268.7,255,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623110,990578.00
09/11/2016 15:45,2,7.695,ACTIVE,217.13,364.89,60.012,1473623103,"201051344001230","219011344069620",27.51,39.30,0,317.70,421.40,214.3,204.9,1.021,549504.1,549504.1,255,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623111,990579.00
09/11/2016 15:45,2,7.814,ACTIVE,218.93,367.30,59.970,1473623103,"201051344000582","219011344069620",27.31,37.80,0,317.70,428.31,216.1,206.7,0.986,542261.4,542261.4,254,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623111,990580.00
09/11/2016 15:45,2,7.682,ACTIVE,217.58,366.10,59.970,1473623103,"201051344000955","219011344069620",27.53,40.00,0,317.40,420.80,214.2,204.8,1.012,556170.5,556170.5,254,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623112,990581.00
09/11/2016 15:45,2,5.076,ACTIVE,214.87,408.78,59.959,1473623103,"274151322000094","219011344069620",37.33,47.50,0,336.04,464.38,192.0,183.4,0.747,668951.9,668951.9,263,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623113,990582.00
09/11/2016 15:45,2,7.965,ACTIVE,220.52,372.71,59.970,1473623103,"201051344000579","219011344069620",27.14,41.30,0,318.30,427.11,218.9,209.4,1.021,560150.3,560150.3,255,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623114,990583.00
09/11/2016 15:45,2,7.811,ACTIVE,217.35,366.40,60.007,1473623103,"201051344000890","219011344069620",27.17,42.00,0,318.30,421.70,215.1,205.6,0.986,553432.4,553432.4,255,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623115,990584.00
09/11/2016 15:45,2,7.723,ACTIVE,218.26,367.00,59.975,1473623103,"201051344000438","219011344069620",27.51,40.60,0,317.40,426.81,215.0,205.6,0.999,554889.3,554889.3,254,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623116,990585.00
09/11/2016 15:45,2,7.684,ACTIVE,217.80,365.49,59.975,1473623103,"201051344000417","219011344069620",27.25,41.30,0,317.40,420.20,212.0,202.7,0.972,546047.2,546047.2,254,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623117,990586.00
09/11/2016 15:45,2,7.473,ACTIVE,213.96,376.31,59.959,1473623103,"274151322000083","219011344069620",26.82,53.80,0,329.13,403.07,202.7,193.7,0.800,806235.7,806235.7,255,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623118,990587.00
09/11/2016 15:45,2,7.781,ACTIVE,215.09,353.17,59.944,1473623103,"274151322000076","219011344069620",27.81,50.40,0,330.33,406.07,219.1,209.5,0.862,860478.3,860478.3,255,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623119,990588.00
09/11/2016 15:45,2,7.928,ACTIVE,218.93,368.80,59.959,1473623103,"201051344000868","219011344069620",27.14,37.00,0,318.30,428.01,217.9,208.4,0.981,544634.2,544634.2,255,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623120,990589.00
09/11/2016 15:45,2,7.773,ACTIVE,214.19,354.97,59.938,1473623103,"274151322000095","219011344069620",27.75,51.80,0,329.43,407.57,218.4,208.8,0.826,851801.4,851801.4,255,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623121,990590.00
09/11/2016 15:45,2,7.768,ACTIVE,220.52,364.29,59.970,1473623103,"201051344000988","219011344069620",17.97,37.00,0,319.81,403.07,141.5,134.6,0.658,528853.3,528853.3,253,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623122,990591.00
09/11/2016 15:45,2,7.926,ACTIVE,218.48,368.20,59.970,1473623103,"201051344001025","219011344069620",27.41,39.80,0,319.21,426.81,220.0,210.4,0.986,554967.8,554967.8,254,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623123,990592.00
09/11/2016 15:45,2,7.879,ACTIVE,220.52,370.30,59.986,1473623103,"201051344000458","219011344069620",27.37,40.20,0,319.21,427.11,218.3,208.8,1.043,551987.7,551987.7,255,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623124,990593.00
09/11/2016 15:45,2,7.951,ACTIVE,220.52,370.00,59.975,1473623103,"201051344000853","219011344069620",27.19,38.60,0,322.51,431.62,219.1,209.5,1.021,551264.8,551264.8,254,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623125,990594.00
09/11/2016 15:45,2,7.791,ACTIVE,217.13,366.70,60.012,1473623103,"201051344000685","219011344069620",27.49,39.80,0,317.40,421.40,216.9,207.4,1.034,554111.9,554111.9,256,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623126,990595.00
09/11/2016 15:45,2,7.914,ACTIVE,218.48,368.80,59.975,1473623103,"201051344000917","219011344069620",27.12,38.40,0,319.51,427.11,217.3,207.8,1.025,551071.1,551071.1,255,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623126,990596.00
09/11/2016 15:45,2,7.738,ACTIVE,217.35,363.69,59.933,1473623103,"201051344001145","219011344069620",27.65,39.00,0,320.41,422.00,216.7,207.3,0.994,556269.5,556269.5,255,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623127,990597.00
09/11/2016 15:45,2,7.988,ACTIVE,218.93,368.20,59.986,1473623103,"201051344000651","219011344069620",27.08,37.80,0,318.91,427.11,218.9,209.3,0.986,549339.3,549339.3,254,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623128,990598.00
09/11/2016 15:45,2,7.287,ACTIVE,214.41,353.47,59.965,1473623103,"274151322000088","219011344069620",25.82,46.00,0,330.93,400.06,190.4,181.8,0.720,776083.5,776083.5,256,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623129,990599.00
09/11/2016 15:45,2,5.072,ACTIVE,215.32,404.87,59.970,1473623103,"274151322000068","219011344069620",37.41,49.00,0,336.94,469.79,192.7,184.1,0.742,669382.9,669382.9,264,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623130,990600.00
09/11/2016 15:45,2,7.834,ACTIVE,218.26,364.89,59.986,1473623103,"201051344001135","219011344069620",27.37,39.00,0,318.91,426.21,217.2,207.7,0.994,545488.5,545488.5,254,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623131,990601.00
09/11/2016 15:45,2,7.918,ACTIVE,218.26,367.90,59.981,1473623103,"201051344000594","219011344069620",27.41,42.50,0,319.51,428.91,219.8,210.3,1.008,556387.9,556387.9,254,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623132,990602.00
09/11/2016 15:45,2,7.801,ACTIVE,218.93,367.00,59.975,1473623103,"201051344001203","219011344069620",27.89,38.00,0,318.61,427.71,220.2,210.6,1.021,553658.9,553658.9,255,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623133,990603.00
09/11/2016 15:45,2,7.447,ACTIVE,214.64,353.47,59.970,1473623103,"274151322000054","219011344069620",25.64,49.00,0,330.63,401.26,193.2,184.6,0.734,792079.9,792079.9,254,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623134,990604.00
09/11/2016 15:45,2,7.896,ACTIVE,219.16,368.50,59.975,1473623103,"201051344000867","219011344069620",27.47,40.60,0,321.31,426.81,219.6,210.0,0.994,543699.0,543699.0,255,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623135,990605.00
09/11/2016 15:45,2,7.682,ACTIVE,218.71,368.50,59.949,1473623103,"201051344001093","219011344069620",27.81,36.00,0,318.61,426.51,216.4,206.9,0.981,550457.2,550457.2,255,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623136,990606.00
09/11/2016 15:45,2,8.021,ACTIVE,220.06,370.90,60.023,1473623103,"201051344000900","219011344069620",27.57,37.50,0,320.41,427.71,224.1,214.3,1.003,560443.9,560443.9,255,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623137,990607.00
09/11/2016 15:45,2,7.844,ACTIVE,220.06,371.51,59.981,1473623103,"201051344000648","219011344069620",27.25,39.30,0,320.71,427.41,216.5,207.1,0.990,549284.0,549284.0,255,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623138,990608.00
09/11/2016 15:45,2,7.957,ACTIVE,220.06,372.11,59.986,1473623103,"201051344000569","219011344069620",27.19,39.00,0,319.81,428.01,219.1,209.5,0.994,560476.4,560476.4,254,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623139,990609.00
09/11/2016 15:45,2,7.885,ACTIVE,220.52,369.70,59.981,1473623103,"201051344000983","219011344069620",27.63,40.00,0,321.91,427.71,220.6,211.0,1.030,552903.7,552903.7,254,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623139,990610.00
09/11/2016 15:45,2,7.822,ACTIVE,220.52,370.00,59.991,1473623103,"201051344001158","219011344069620",27.31,39.80,0,319.51,426.81,216.4,206.9,1.003,544702.5,544702.5,255,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623140,990611.00
09/11/2016 15:45,2,7.902,ACTIVE,220.29,373.01,59.981,1473623103,"201051344000576","219011344069620",27.17,37.80,0,319.21,427.41,217.6,208.1,0.999,552234.8,552234.8,255,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623141,990612.00
09/11/2016 15:45,2,7.344,ACTIVE,214.87,352.87,59.986,1473623103,"274151322000087","219011344069620",25.70,54.80,0,330.63,399.16,191.0,182.4,0.720,764245.5,764245.5,257,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473623142,990613.00
09/11/2016 16:00,2,2.877,ACTIVE,215.09,350.47,59.975,1473624003,"201051344000645","219011344069620",27.12,39.80,0,321.31,422.90,79.0,74.4,0.367,551754.0,551754.0,256,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624004,990614.00
09/11/2016 16:00,2,2.760,ACTIVE,211.48,361.59,59.965,1473624003,"274151322000085","219011344069620",25.92,47.00,0,329.73,397.96,72.4,67.9,0.508,791886.2,791886.2,257,0,0,0,L,1151911521,0,122.01,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624005,990615.00
09/11/2016 16:00,2,2.436,ACTIVE,213.74,359.18,59.938,1473624003,"201051344000633","219011344069620",27.15,39.80,0,319.51,423.81,66.9,62.7,0.566,543326.1,543326.1,256,0,0,0,L,1122011218,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624006,990616.00
09/11/2016 16:00,2,2.422,ACTIVE,213.96,359.48,59.986,1473624003,"201051344000469","219011344069620",27.21,36.50,0,318.61,424.11,66.8,62.6,0.570,545875.4,545875.4,256,0,0,0,L,1122011218,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624007,990617.00
09/11/2016 16:00,2,2.404,ACTIVE,212.38,356.78,60.002,1473624003,"201051344000646","219011344069620",27.23,40.60,0,315.60,419.00,66.4,62.2,0.566,546491.8,546491.8,255,0,0,0,L,1122011218,0,122.01,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624008,990618.00
09/11/2016 16:00,2,2.377,ACTIVE,210.80,353.77,60.034,1473624003,"274151322000052","219011344069620",26.72,50.80,0,328.22,400.66,64.3,60.2,0.442,813664.9,813664.9,255,0,0,0,L,1151911521,0,121.10,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624008,990619.00
09/11/2016 16:00,2,3.020,ACTIVE,213.51,357.38,59.981,1473624003,"201051344000585","219011344069620",27.27,39.30,0,318.61,427.11,83.5,78.7,0.398,556309.9,556309.9,256,0,0,0,L,1122011218,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624010,990620.00
09/11/2016 16:00,2,3.121,ACTIVE,213.06,349.56,59.981,1473624003,"201051344001230","219011344069620",27.31,40.00,0,316.20,420.20,86.5,81.5,0.415,549544.0,549544.0,256,0,0,0,L,1122011218,0,122.68,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624010,990621.00
09/11/2016 16:00,2,3.492,ACTIVE,214.41,350.47,59.965,1473624003,"201051344000582","219011344069620",27.17,38.20,0,316.50,425.31,96.1,90.9,0.451,542301.6,542301.6,255,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624011,990622.00
09/11/2016 16:00,2,3.562,ACTIVE,213.74,349.26,59.970,1473624003,"201051344000955","219011344069620",27.63,40.00,0,317.10,417.79,99.8,94.4,0.486,556210.2,556210.2,255,0,0,0,L,1122011218,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624012,990623.00
09/11/2016 16:00,2,2.326,ALERT,211.93,406.97,59.975,1473624003,"274151322000094","219011344069620",37.97,48.50,0,301.17,493.24,89.0,84.0,0.345,668987.1,668987.1,264,0,0,0,L,1151911521,0,121.55,122.23,0002,41,0,0,0,0,0,0,1,1215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624014,990624.00
09/11/2016 16:00,2,3.857,ACTIVE,215.54,355.28,60.012,1473624003,"201051344000579","219011344069620",27.85,40.80,0,322.21,423.81,108.7,103.0,0.513,560190.7,560190.7,256,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624015,990625.00
09/11/2016 16:00,2,3.686,ACTIVE,213.74,350.47,59.981,1473624003,"201051344000890","219011344069620",27.71,41.80,0,317.40,418.70,103.3,97.8,0.468,553472.3,553472.3,256,0,0,0,L,1122011218,0,122.91,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624016,990626.00
09/11/2016 16:00,2,3.367,ACTIVE,214.19,350.47,59.981,1473624003,"201051344000438","219011344069620",27.77,41.00,0,315.60,418.70,94.6,89.4,0.446,554929.1,554929.1,255,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624017,990627.00
09/11/2016 16:00,2,2.924,ACTIVE,213.51,348.06,59.981,1473624003,"201051344000417","219011344069620",27.25,42.30,0,315.90,418.09,80.5,75.8,0.384,546086.4,546086.4,255,0,0,0,L,1122011218,0,122.46,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624018,990628.00
09/11/2016 16:00,2,2.615,ACTIVE,210.80,356.78,59.965,1473624003,"274151322000083","219011344069620",27.17,52.80,0,328.22,400.66,71.9,67.4,0.517,806273.7,806273.7,256,0,0,0,L,1151911521,0,120.65,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624018,990629.00
09/11/2016 16:00,2,2.471,ACTIVE,211.48,355.88,59.959,1473624003,"274151322000076","219011344069620",27.87,49.50,0,330.03,403.67,69.7,65.4,0.495,860519.0,860519.0,256,0,0,0,L,1151911521,0,120.88,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624019,990630.00
09/11/2016 16:00,2,2.473,ACTIVE,212.83,358.58,60.002,1473624003,"201051344000868","219011344069620",26.76,37.50,0,318.61,424.71,67.0,62.7,0.552,544674.2,544674.2,256,0,0,0,L,1122011218,0,121.10,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624020,990631.00
09/11/2016 16:00,2,2.418,ALERT,210.80,351.67,60.018,1473624003,"274151322000095","219011344069620",27.27,50.60,0,296.06,405.17,66.8,62.6,0.455,851841.9,851841.9,256,0,0,0,L,1151911521,0,121.78,121.33,0002,40,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624022,990632.00
09/11/2016 16:00,2,3.125,ACTIVE,214.64,356.48,59.981,1473624003,"201051344000988","219011344069620",17.93,37.00,0,319.51,399.46,56.9,53.0,0.499,528879.0,528879.0,254,0,0,0,L,1122011218,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624023,990633.00
09/11/2016 16:00,2,3.447,ACTIVE,213.96,349.86,59.959,1473624003,"201051344001025","219011344069620",26.84,39.50,0,317.70,423.50,93.8,88.6,0.438,555008.4,555008.4,255,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624024,990634.00
09/11/2016 16:00,2,3.945,ACTIVE,215.54,354.67,59.975,1473624003,"201051344000458","219011344069620",27.51,40.40,0,319.21,424.11,110.2,104.4,0.535,552027.5,552027.5,256,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624025,990635.00
09/11/2016 16:00,2,4.291,ACTIVE,216.67,358.58,59.970,1473624003,"201051344000853","219011344069620",27.41,39.30,0,321.61,424.11,119.2,113.1,0.583,551304.6,551304.6,255,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624026,990636.00
09/11/2016 16:00,2,4.154,ACTIVE,214.19,352.57,59.975,1473624003,"201051344000685","219011344069620",27.99,40.00,0,315.60,418.39,117.9,111.9,0.583,554151.7,554151.7,257,0,0,0,L,1122011218,0,123.59,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624027,990637.00
09/11/2016 16:00,2,4.568,ACTIVE,215.09,353.77,59.970,1473624003,"201051344000917","219011344069620",27.77,39.00,0,318.30,422.60,128.5,122.1,0.619,551111.1,551111.1,256,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624027,990638.00
09/11/2016 16:00,2,4.754,ACTIVE,214.64,354.07,59.975,1473624003,"201051344001145","219011344069620",27.65,39.50,0,318.00,418.70,133.1,126.5,0.619,556309.3,556309.3,256,0,0,0,L,1122011218,0,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624028,990639.00
09/11/2016 16:00,2,5.254,ACTIVE,216.00,357.08,59.975,1473624003,"201051344000651","219011344069620",27.47,38.60,0,318.91,423.50,146.3,139.3,0.676,549379.4,549379.4,255,0,0,0,L,1122011218,0,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624029,990640.00
09/11/2016 16:00,2,5.039,ALERT,212.16,364.59,59.970,1473624003,"274151322000088","219011344069620",25.58,46.20,0,291.55,397.96,130.6,124.1,0.499,776118.3,776118.3,257,0,0,0,L,1151911521,0,122.23,122.01,0002,38,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624031,990641.00
09/11/2016 16:00,2,3.480,ACTIVE,213.06,425.91,59.975,1473624003,"274151322000068","219011344069620",38.33,46.80,0,337.24,461.38,135.3,128.7,0.521,669418.1,669418.1,265,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624032,990642.00
09/11/2016 16:00,2,5.525,ACTIVE,215.77,357.68,59.975,1473624003,"201051344001135","219011344069620",27.89,39.00,0,318.00,419.00,156.1,148.7,0.738,545528.1,545528.1,255,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624033,990643.00
09/11/2016 16:00,2,6.141,ACTIVE,216.22,361.89,59.986,1473624003,"201051344000594","219011344069620",27.47,42.50,0,318.30,424.11,170.9,163.0,0.778,556427.7,556427.7,255,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624034,990644.00
09/11/2016 16:00,2,6.275,ACTIVE,216.67,360.69,60.012,1473624003,"201051344001203","219011344069620",28.21,38.00,0,317.10,423.50,179.4,171.2,0.849,553699.1,553699.1,256,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624035,990645.00
09/11/2016 16:00,2,6.082,ACTIVE,212.83,360.08,59.975,1473624003,"274151322000054","219011344069620",26.32,48.50,0,317.70,420.50,162.1,154.5,0.623,792115.2,792115.2,255,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624036,990646.00
09/11/2016 16:00,2,6.951,ACTIVE,217.80,364.89,59.986,1473624003,"201051344000867","219011344069620",27.61,40.60,0,320.11,424.11,194.4,185.7,0.893,543738.8,543738.8,256,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624037,990647.00
09/11/2016 16:00,2,6.719,ACTIVE,217.35,361.89,59.981,1473624003,"201051344001093","219011344069620",28.31,36.30,0,318.00,422.90,192.7,184.1,0.879,550496.6,550496.6,256,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624038,990648.00
09/11/2016 16:00,2,7.115,ACTIVE,218.26,367.30,59.954,1473624003,"201051344000900","219011344069620",27.43,38.40,0,318.91,424.71,197.8,189.0,0.897,560484.3,560484.3,256,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624039,990649.00
09/11/2016 16:00,2,6.832,ACTIVE,218.48,367.30,59.959,1473624003,"201051344000648","219011344069620",27.57,38.80,0,317.40,424.71,190.7,182.1,0.879,549323.0,549323.0,256,0,0,0,L,1122011218,0,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624040,990650.00
09/11/2016 16:00,2,6.811,ACTIVE,218.48,365.49,59.996,1473624003,"201051344000569","219011344069620",27.65,39.50,0,318.61,424.11,190.7,182.1,0.888,560515.8,560515.8,255,0,0,0,L,1122011218,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624041,990651.00
09/11/2016 16:00,2,6.824,ACTIVE,218.71,365.80,59.933,1473624003,"201051344000983","219011344069620",27.95,39.80,0,321.31,424.41,193.1,184.5,0.902,552943.7,552943.7,255,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624042,990652.00
09/11/2016 16:00,2,6.789,ACTIVE,218.93,367.00,59.981,1473624003,"201051344001158","219011344069620",27.75,39.50,0,319.81,423.20,190.7,182.2,0.897,544741.8,544741.8,256,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624042,990653.00
09/11/2016 16:00,2,6.873,ACTIVE,218.71,367.90,60.007,1473624003,"201051344000576","219011344069620",27.79,38.60,0,319.21,425.01,193.4,184.7,0.902,552274.1,552274.1,256,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624043,990654.00
09/11/2016 16:00,2,6.467,ACTIVE,213.06,366.70,59.959,1473624003,"274151322000087","219011344069620",26.02,53.50,0,313.50,419.90,170.3,162.5,0.645,764280.6,764280.6,258,0,0,0,L,1151911521,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624044,990655.00
09/11/2016 16:15,2,6.713,ACTIVE,218.71,364.59,59.959,1473624903,"201051344000645","219011344069620",27.31,38.20,0,318.91,416.29,185.8,177.4,0.849,551782.0,551782.0,257,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624904,990656.00
09/11/2016 16:15,2,6.145,ACTIVE,213.51,369.70,59.959,1473624903,"274151322000085","219011344069620",26.28,44.80,0,330.03,388.04,163.5,155.9,0.623,791910.7,791910.7,258,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624905,990657.00
09/11/2016 16:15,2,6.486,ACTIVE,217.80,364.29,59.959,1473624903,"201051344000633","219011344069620",28.01,38.40,0,319.81,416.29,184.0,175.7,0.866,543354.4,543354.4,257,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624906,990658.00
09/11/2016 16:15,2,6.311,ACTIVE,218.93,364.59,59.954,1473624903,"201051344000469","219011344069620",28.53,35.40,0,317.70,418.09,182.3,174.0,0.857,545903.7,545903.7,257,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624907,990659.00
09/11/2016 16:15,2,6.309,ACTIVE,215.77,361.89,59.959,1473624903,"201051344000646","219011344069620",28.47,39.50,0,318.00,412.68,181.8,173.5,0.857,546520.0,546520.0,256,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624908,990660.00
09/11/2016 16:15,2,6.088,ACTIVE,213.29,350.47,59.959,1473624903,"274151322000052","219011344069620",27.73,48.00,0,329.13,395.55,170.9,163.0,0.663,813691.4,813691.4,256,0,0,0,L,1151911521,0,121.78,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624909,990661.00
09/11/2016 16:15,2,6.592,ACTIVE,217.13,362.19,59.965,1473624903,"201051344000585","219011344069620",27.85,37.80,0,318.61,412.08,185.9,177.5,0.875,556339.2,556339.2,257,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624910,990662.00
09/11/2016 16:15,2,6.271,ACTIVE,215.54,358.58,59.954,1473624903,"201051344001230","219011344069620",28.05,38.20,0,317.70,411.18,178.0,169.9,0.840,549571.8,549571.8,257,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624911,990663.00
09/11/2016 16:15,2,6.178,ACTIVE,217.13,361.89,59.949,1473624903,"201051344000582","219011344069620",28.31,36.50,0,317.70,411.78,176.9,168.9,0.813,542329.7,542329.7,256,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624912,990664.00
09/11/2016 16:15,2,6.098,ACTIVE,216.00,359.78,59.959,1473624903,"201051344000955","219011344069620",28.15,38.80,0,317.10,411.18,173.9,165.9,0.831,556238.3,556238.3,256,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624912,990665.00
09/11/2016 16:15,2,3.990,ACTIVE,213.29,414.79,59.944,1473624903,"274151322000094","219011344069620",38.53,46.00,0,335.14,459.57,155.8,148.4,0.601,669011.4,669011.4,266,0,0,0,L,1151911521,0,122.01,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624913,990666.00
09/11/2016 16:15,2,6.551,ACTIVE,218.93,365.49,59.944,1473624903,"201051344000579","219011344069620",27.79,39.80,0,319.51,417.19,184.3,176.0,0.866,560219.5,560219.5,257,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624914,990667.00
09/11/2016 16:15,2,6.471,ACTIVE,215.77,360.38,59.959,1473624903,"201051344000890","219011344069620",27.87,40.40,0,319.21,411.78,182.8,174.5,0.844,553500.4,553500.4,257,0,0,0,L,1122011218,0,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624915,990668.00
09/11/2016 16:15,2,6.381,ACTIVE,216.67,361.29,59.959,1473624903,"201051344000438","219011344069620",28.33,40.00,0,317.40,411.78,183.2,174.9,0.862,554957.2,554957.2,256,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624916,990669.00
09/11/2016 16:15,2,6.424,ACTIVE,216.22,360.69,59.944,1473624903,"201051344000417","219011344069620",27.79,40.20,0,317.10,410.28,180.8,172.6,0.862,546114.3,546114.3,256,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624917,990670.00
09/11/2016 16:15,2,6.211,ACTIVE,212.83,365.80,59.954,1473624903,"274151322000083","219011344069620",27.61,51.50,0,328.22,390.74,173.6,165.6,0.707,806300.3,806300.3,257,0,0,0,L,1151911521,0,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624918,990671.00
09/11/2016 16:15,2,6.490,ACTIVE,213.74,373.91,59.928,1473624903,"274151322000076","219011344069620",28.21,47.50,0,329.13,398.26,185.5,177.1,0.729,860547.8,860547.8,257,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624919,990672.00
09/11/2016 16:15,2,6.176,ACTIVE,217.13,360.38,59.954,1473624903,"201051344000868","219011344069620",28.03,36.80,0,319.51,416.59,175.3,167.3,0.773,544702.9,544702.9,257,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624920,990673.00
09/11/2016 16:15,2,6.426,ACTIVE,212.61,355.58,59.959,1473624903,"274151322000095","219011344069620",28.11,49.00,0,329.43,394.05,182.8,174.6,0.698,851870.5,851870.5,258,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624921,990674.00
09/11/2016 16:15,2,5.920,ACTIVE,218.03,357.98,59.954,1473624903,"201051344000988","219011344069620",18.19,36.00,0,318.61,398.86,109.0,103.2,0.508,528897.5,528897.5,255,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624922,990675.00
