ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 16:15,2,6.033,ACTIVE,216.45,359.78,59.907,1473624903,"201051344001025","219011344069620",27.97,38.40,0,318.91,412.08,170.8,163.0,0.773,555037.6,555037.6,256,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624923,990676.00
09/11/2016 16:15,2,5.854,ACTIVE,218.03,360.08,59.949,1473624903,"201051344000458","219011344069620",27.77,39.80,0,319.51,417.49,164.6,157.0,0.782,552056.3,552056.3,257,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624924,990677.00
09/11/2016 16:15,2,5.613,ACTIVE,218.48,362.79,59.954,1473624903,"201051344000853","219011344069620",27.91,38.40,0,320.41,417.49,158.7,151.2,0.742,551333.5,551333.5,256,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624924,990678.00
09/11/2016 16:15,2,5.873,ACTIVE,215.32,359.48,59.954,1473624903,"201051344000685","219011344069620",28.23,39.00,0,316.80,411.18,167.8,160.1,0.809,554180.1,554180.1,258,0,0,0,L,1122011218,0,124.27,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624925,990679.00
09/11/2016 16:15,2,5.801,ACTIVE,216.22,358.58,59.965,1473624903,"201051344000917","219011344069620",28.21,37.50,0,318.91,411.18,165.7,158.0,0.791,551139.7,551139.7,257,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624926,990680.00
09/11/2016 16:15,2,5.746,ACTIVE,215.32,357.98,59.965,1473624903,"201051344001145","219011344069620",28.13,38.00,0,318.00,411.48,163.5,155.9,0.756,556337.7,556337.7,257,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624927,990681.00
09/11/2016 16:15,2,5.176,ACTIVE,216.45,359.18,59.954,1473624903,"201051344000651","219011344069620",28.05,36.80,0,318.91,411.78,146.7,139.7,0.676,549408.2,549408.2,256,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624928,990682.00
09/11/2016 16:15,2,4.908,ACTIVE,212.38,359.48,59.944,1473624903,"274151322000088","219011344069620",26.58,44.50,0,329.73,387.74,131.9,125.4,0.499,776143.3,776143.3,259,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624929,990683.00
09/11/2016 16:15,2,3.074,ACTIVE,213.29,419.90,59.949,1473624903,"274151322000068","219011344069620",38.70,46.20,0,335.74,455.97,119.3,113.2,0.455,669443.0,669443.0,266,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624930,990684.00
09/11/2016 16:15,2,4.455,ACTIVE,214.87,353.47,59.954,1473624903,"201051344001135","219011344069620",27.75,38.60,0,317.70,411.18,125.2,118.9,0.588,545556.8,545556.8,256,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624931,990685.00
09/11/2016 16:15,2,4.990,ACTIVE,215.77,357.08,59.954,1473624903,"201051344000594","219011344069620",28.43,41.50,0,317.70,412.38,143.8,136.9,0.681,556456.5,556456.5,256,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624932,990686.00
09/11/2016 16:15,2,5.080,ACTIVE,215.77,356.78,59.965,1473624903,"201051344001203","219011344069620",27.85,36.50,0,317.10,411.78,143.5,136.6,0.689,553728.0,553728.0,257,0,0,0,L,1122011218,0,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624932,990687.00
09/11/2016 16:15,2,4.463,ACTIVE,212.61,347.46,59.954,1473624903,"274151322000054","219011344069620",27.49,47.30,0,328.52,389.24,124.2,118.0,0.482,792140.6,792140.6,256,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624933,990688.00
09/11/2016 16:15,2,6.057,ACTIVE,217.35,361.29,59.922,1473624903,"201051344000867","219011344069620",27.87,39.30,0,318.61,412.98,170.9,163.1,0.778,543767.5,543767.5,257,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624934,990689.00
09/11/2016 16:15,2,5.652,ACTIVE,216.45,360.08,59.922,1473624903,"201051344001093","219011344069620",28.57,35.00,0,318.30,410.28,163.5,155.9,0.751,550524.6,550524.6,257,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624935,990690.00
09/11/2016 16:15,2,5.879,ACTIVE,217.80,363.69,59.965,1473624903,"201051344000900","219011344069620",28.33,37.30,0,319.21,418.39,168.5,160.7,0.769,560513.4,560513.4,257,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624936,990691.00
09/11/2016 16:15,2,5.701,ACTIVE,217.58,361.59,59.949,1473624903,"201051344000648","219011344069620",27.87,37.50,0,318.30,416.89,160.8,153.3,0.751,549351.3,549351.3,257,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624937,990692.00
09/11/2016 16:15,2,5.705,ACTIVE,217.80,362.79,59.959,1473624903,"201051344000569","219011344069620",28.35,38.80,0,318.91,417.79,164.0,156.4,0.765,560544.4,560544.4,256,0,0,0,L,1122011218,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624938,990693.00
09/11/2016 16:15,2,5.934,ACTIVE,218.03,360.69,59.954,1473624903,"201051344000983","219011344069620",27.85,39.30,0,318.00,417.79,167.5,159.8,0.787,552972.7,552972.7,256,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624939,990694.00
09/11/2016 16:15,2,5.959,ACTIVE,218.26,362.49,59.928,1473624903,"201051344001158","219011344069620",27.61,39.00,0,319.81,417.19,166.8,159.1,0.791,544770.2,544770.2,257,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624940,990695.00
09/11/2016 16:15,2,6.164,ACTIVE,218.48,364.59,59.991,1473624903,"201051344000576","219011344069620",27.89,37.80,0,320.41,417.19,174.1,166.1,0.818,552302.4,552302.4,257,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624941,990696.00
09/11/2016 16:15,2,5.691,ACTIVE,213.06,363.09,59.949,1473624903,"274151322000087","219011344069620",26.72,51.50,0,330.63,387.44,153.9,146.6,0.579,764305.6,764305.6,259,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473624942,990697.00
09/11/2016 16:30,2,2.709,ACTIVE,214.87,349.56,59.970,1473625803,"201051344000645","219011344069620",28.19,37.30,0,318.91,410.58,77.3,72.7,0.597,551811.7,551811.7,258,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625804,990698.00
09/11/2016 16:30,2,2.658,ACTIVE,212.38,361.29,60.018,1473625803,"274151322000085","219011344069620",26.66,42.80,0,329.43,384.43,71.7,67.2,0.486,791936.8,791936.8,259,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625805,990699.00
09/11/2016 16:30,2,2.572,ACTIVE,213.74,361.29,59.954,1473625803,"201051344000633","219011344069620",27.85,37.00,0,318.91,406.97,72.7,68.2,0.632,543384.1,543384.1,258,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625806,990700.00
09/11/2016 16:30,2,2.756,ACTIVE,213.96,361.59,59.965,1473625803,"201051344000469","219011344069620",28.17,34.50,0,317.70,412.98,78.7,74.1,0.681,545933.6,545933.6,258,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625807,990701.00
09/11/2016 16:30,2,2.770,ACTIVE,213.06,359.78,59.944,1473625803,"201051344000646","219011344069620",28.29,37.80,0,317.10,408.18,79.5,74.8,0.689,546549.6,546549.6,257,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625808,990702.00
09/11/2016 16:30,2,2.822,ACTIVE,212.16,350.17,59.954,1473625803,"274151322000052","219011344069620",27.47,45.30,0,328.52,387.14,78.6,73.9,0.539,813719.3,813719.3,257,0,0,0,L,1151911521,0,121.55,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625809,990703.00
09/11/2016 16:30,2,3.293,ACTIVE,214.64,349.86,59.954,1473625803,"201051344000585","219011344069620",28.09,36.50,0,317.70,407.87,93.8,88.6,0.433,556369.9,556369.9,258,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625810,990704.00
09/11/2016 16:30,2,3.125,ACTIVE,213.51,347.46,59.944,1473625803,"201051344001230","219011344069620",28.37,37.30,0,317.40,406.37,89.8,84.8,0.424,549600.8,549600.8,258,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625811,990705.00
09/11/2016 16:30,2,3.197,ACTIVE,214.64,349.26,59.944,1473625803,"201051344000582","219011344069620",28.15,35.00,0,316.50,408.18,91.2,86.1,0.424,542359.1,542359.1,257,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625812,990706.00
09/11/2016 16:30,2,3.088,ACTIVE,213.74,348.36,59.949,1473625803,"201051344000955","219011344069620",28.51,37.50,0,317.70,406.67,89.2,84.2,0.433,556267.4,556267.4,257,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625813,990707.00
09/11/2016 16:30,2,2.055,ACTIVE,212.61,407.87,59.954,1473625803,"274151322000094","219011344069620",37.81,43.80,0,333.93,452.06,78.7,74.0,0.548,669036.8,669036.8,267,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625813,990708.00
09/11/2016 16:30,2,3.137,ACTIVE,215.09,352.27,59.954,1473625803,"201051344000579","219011344069620",28.33,38.60,0,318.91,411.78,90.0,84.9,0.424,560249.4,560249.4,258,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625814,990709.00
09/11/2016 16:30,2,2.996,ACTIVE,213.74,347.46,59.959,1473625803,"201051344000890","219011344069620",28.33,39.00,0,318.61,407.57,86.0,81.1,0.384,553529.7,553529.7,258,0,0,0,L,1122011218,0,122.68,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625815,990710.00
09/11/2016 16:30,2,2.881,ACTIVE,214.19,348.66,59.965,1473625803,"201051344000438","219011344069620",28.19,38.80,0,316.20,407.27,82.2,77.4,0.398,554986.4,554986.4,257,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625816,990711.00
09/11/2016 16:30,2,2.844,ACTIVE,213.96,347.46,59.949,1473625803,"201051344000417","219011344069620",27.95,39.30,0,316.20,406.67,80.6,75.9,0.389,546143.1,546143.1,257,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625817,990712.00
09/11/2016 16:30,2,2.799,ACTIVE,211.93,348.36,59.981,1473625803,"274151322000083","219011344069620",27.83,48.30,0,328.52,386.23,78.9,74.2,0.301,806327.9,806327.9,258,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625818,990713.00
09/11/2016 16:30,2,3.148,ACTIVE,212.61,344.76,59.949,1473625803,"274151322000076","219011344069620",28.35,44.00,0,329.73,393.75,90.5,85.4,0.354,860577.5,860577.5,258,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625819,990714.00
09/11/2016 16:30,2,3.107,ACTIVE,214.19,349.86,59.954,1473625803,"201051344000868","219011344069620",27.67,35.80,0,318.00,406.97,87.1,82.2,0.407,544732.4,544732.4,258,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625820,990715.00
09/11/2016 16:30,2,3.199,ACTIVE,212.38,348.96,59.949,1473625803,"274151322000095","219011344069620",28.49,45.80,0,329.73,389.84,92.3,87.2,0.340,851900.2,851900.2,259,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625821,990716.00
09/11/2016 16:30,2,3.549,ACTIVE,215.54,359.48,59.949,1473625803,"201051344000988","219011344069620",18.07,35.20,0,317.10,397.66,65.0,60.8,0.557,528916.6,528916.6,256,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625822,990717.00
09/11/2016 16:30,2,3.664,ACTIVE,214.64,350.17,59.912,1473625803,"201051344001025","219011344069620",28.69,37.00,0,317.10,408.18,106.5,100.9,0.495,555067.6,555067.6,257,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625823,990718.00
09/11/2016 16:30,2,3.883,ACTIVE,216.00,353.47,59.944,1473625803,"201051344000458","219011344069620",28.33,38.20,0,317.40,412.38,111.4,105.6,0.539,552085.9,552085.9,258,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625824,990719.00
09/11/2016 16:30,2,4.055,ACTIVE,216.67,355.28,59.949,1473625803,"201051344000853","219011344069620",28.07,37.00,0,320.41,412.98,115.4,109.4,0.548,551363.1,551363.1,257,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625825,990720.00
09/11/2016 16:30,2,4.035,ACTIVE,214.64,352.87,59.938,1473625803,"201051344000685","219011344069620",28.41,38.20,0,315.60,407.27,116.3,110.3,0.575,554209.1,554209.1,259,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625826,990721.00
09/11/2016 16:30,2,4.016,ACTIVE,215.09,351.97,59.954,1473625803,"201051344000917","219011344069620",28.51,36.00,0,318.30,407.27,115.9,109.9,0.548,551168.9,551168.9,258,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625826,990722.00
09/11/2016 16:30,2,3.838,ACTIVE,214.41,351.07,59.944,1473625803,"201051344001145","219011344069620",28.49,37.00,0,319.21,408.18,110.6,104.8,0.508,556366.8,556366.8,258,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625827,990723.00
09/11/2016 16:30,2,3.420,ACTIVE,215.09,351.37,59.949,1473625803,"201051344000651","219011344069620",28.67,35.80,0,318.00,406.97,99.2,93.8,0.460,549437.7,549437.7,257,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625828,990724.00
09/11/2016 16:30,2,3.033,ACTIVE,211.93,354.07,59.938,1473625803,"274151322000088","219011344069620",26.94,42.80,0,328.82,384.43,82.6,77.8,0.314,776169.0,776169.0,260,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625829,990725.00
09/11/2016 16:30,2,1.846,ACTIVE,212.61,424.71,59.901,1473625803,"274151322000068","219011344069620",38.39,43.60,0,336.04,455.06,71.2,66.8,0.482,669468.3,669468.3,267,0,0,0,L,1151911521,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625830,990726.00
09/11/2016 16:30,2,2.604,ACTIVE,212.83,352.57,59.886,1473625803,"201051344001135","219011344069620",28.19,37.30,0,317.70,406.97,74.3,69.8,0.614,545586.2,545586.2,257,0,0,0,L,1122011218,0,121.78,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625831,990727.00
09/11/2016 16:30,2,2.635,ACTIVE,213.06,359.48,59.917,1473625803,"201051344000594","219011344069620",27.45,39.50,0,316.80,408.18,73.3,68.8,0.610,556486.0,556486.0,257,0,0,0,L,1122011218,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625832,990728.00
09/11/2016 16:30,2,2.676,ACTIVE,213.51,359.18,59.954,1473625803,"201051344001203","219011344069620",28.31,35.40,0,316.80,408.18,76.9,72.3,0.645,553757.4,553757.4,258,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625833,990729.00
09/11/2016 16:30,2,2.688,ACTIVE,211.70,352.27,59.944,1473625803,"274151322000054","219011344069620",27.10,44.50,0,326.72,385.63,73.8,69.4,0.517,792166.7,792166.7,257,0,0,0,L,1151911521,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625834,990730.00
09/11/2016 16:30,2,3.701,ACTIVE,215.09,351.67,59.954,1473625803,"201051344000867","219011344069620",27.73,38.40,0,318.30,406.07,104.2,98.7,0.495,543796.9,543796.9,258,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625835,990731.00
09/11/2016 16:30,2,3.746,ACTIVE,215.09,352.87,59.933,1473625803,"201051344001093","219011344069620",29.14,34.00,0,317.40,406.07,110.6,104.8,0.521,550553.2,550553.2,258,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625835,990732.00
09/11/2016 16:30,2,5.020,ACTIVE,216.45,360.38,59.970,1473625803,"201051344000900","219011344069620",28.71,36.30,0,318.00,412.68,145.9,138.9,0.694,560543.1,560543.1,258,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625836,990733.00
09/11/2016 16:30,2,5.275,ACTIVE,217.13,359.48,59.944,1473625803,"201051344000648","219011344069620",28.09,36.30,0,317.10,410.28,150.2,143.0,0.698,549380.1,549380.1,258,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625837,990734.00
09/11/2016 16:30,2,5.373,ACTIVE,217.35,360.38,59.986,1473625803,"201051344000569","219011344069620",28.37,37.50,0,318.30,414.19,154.4,147.1,0.720,560573.7,560573.7,257,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625838,990735.00
09/11/2016 16:30,2,5.389,ACTIVE,217.58,360.38,59.949,1473625803,"201051344000983","219011344069620",28.33,37.80,0,318.30,411.18,154.6,147.2,0.720,553002.4,553002.4,257,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625839,990736.00
09/11/2016 16:30,2,5.291,ACTIVE,217.35,359.78,59.917,1473625803,"201051344001158","219011344069620",27.85,36.80,0,318.30,407.57,149.3,142.1,0.707,544799.2,544799.2,258,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625840,990737.00
09/11/2016 16:30,2,5.049,ACTIVE,217.35,360.08,59.954,1473625803,"201051344000576","219011344069620",28.21,35.80,0,318.91,411.78,144.3,137.4,0.663,552331.4,552331.4,258,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625841,990738.00
09/11/2016 16:30,2,4.914,ACTIVE,213.06,365.49,59.949,1473625803,"274151322000087","219011344069620",27.10,49.80,0,329.43,384.43,134.7,128.1,0.508,764331.4,764331.4,260,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473625842,990739.00
09/11/2016 16:45,2,3.623,ACTIVE,216.45,354.97,59.981,1473626703,"201051344000645","219011344069620",28.07,35.60,0,318.91,408.78,103.0,97.5,0.477,551834.1,551834.1,259,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626704,990740.00
09/11/2016 16:45,2,3.311,ACTIVE,212.61,345.66,59.970,1473626703,"274151322000085","219011344069620",27.35,41.30,0,329.13,382.63,91.8,86.6,0.349,791956.8,791956.8,260,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626705,990741.00
09/11/2016 16:45,2,3.658,ACTIVE,216.00,354.67,59.975,1473626703,"201051344000633","219011344069620",28.77,36.00,0,319.21,405.47,106.7,101.0,0.517,543406.8,543406.8,259,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626706,990742.00
09/11/2016 16:45,2,3.748,ACTIVE,216.45,353.77,59.975,1473626703,"201051344000469","219011344069620",28.53,33.50,0,316.20,410.28,108.3,102.7,0.526,545956.3,545956.3,259,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626707,990743.00
09/11/2016 16:45,2,3.693,ACTIVE,214.41,352.27,60.002,1473626703,"201051344000646","219011344069620",28.92,36.50,0,315.90,404.27,108.2,102.5,0.513,546572.2,546572.2,258,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626708,990744.00
09/11/2016 16:45,2,3.559,ACTIVE,212.38,355.58,59.975,1473626703,"274151322000052","219011344069620",28.29,44.80,0,328.52,384.43,102.0,96.5,0.402,813740.4,813740.4,258,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626709,990745.00
09/11/2016 16:45,2,3.859,ACTIVE,215.54,353.47,59.981,1473626703,"201051344000585","219011344069620",28.80,35.60,0,317.70,404.57,112.5,106.7,0.526,556393.5,556393.5,259,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626710,990746.00
09/11/2016 16:45,2,3.590,ACTIVE,214.41,351.07,59.986,1473626703,"201051344001230","219011344069620",28.84,35.80,0,317.40,399.16,104.8,99.3,0.495,549623.0,549623.0,259,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626710,990747.00
09/11/2016 16:45,2,3.566,ACTIVE,215.32,353.17,59.981,1473626703,"201051344000582","219011344069620",28.61,34.30,0,318.00,404.27,103.3,97.8,0.477,542381.5,542381.5,258,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626711,990748.00
09/11/2016 16:45,2,3.473,ACTIVE,214.41,350.17,59.991,1473626703,"201051344000955","219011344069620",28.75,36.30,0,318.00,403.07,101.1,95.7,0.486,556289.8,556289.8,258,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626712,990749.00
09/11/2016 16:45,2,2.162,ACTIVE,212.38,418.09,59.991,1473626703,"274151322000094","219011344069620",39.08,43.40,0,336.04,453.56,86.5,81.6,0.340,669056.1,669056.1,268,0,0,0,L,1151911521,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626713,990750.00
09/11/2016 16:45,2,3.484,ACTIVE,216.22,353.47,59.954,1473626703,"201051344000579","219011344069620",28.39,37.30,0,321.01,409.68,100.2,94.8,0.468,560272.3,560272.3,259,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626714,990751.00
09/11/2016 16:45,2,3.387,ACTIVE,214.19,350.47,60.002,1473626703,"201051344000890","219011344069620",28.65,38.40,0,318.30,403.37,98.2,92.9,0.451,553552.2,553552.2,259,0,0,0,L,1122011218,0,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626715,990752.00
09/11/2016 16:45,2,3.346,ACTIVE,214.87,351.07,59.975,1473626703,"201051344000438","219011344069620",28.82,37.50,0,318.00,403.97,97.8,92.4,0.464,555008.8,555008.8,258,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626716,990753.00
09/11/2016 16:45,2,3.404,ACTIVE,214.64,350.17,59.986,1473626703,"201051344000417","219011344069620",28.19,37.80,0,318.00,403.07,97.2,91.9,0.464,546165.4,546165.4,258,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626717,990754.00
09/11/2016 16:45,2,3.244,ACTIVE,211.93,351.07,59.986,1473626703,"274151322000083","219011344069620",28.27,48.00,0,328.52,384.13,92.9,87.7,0.367,806349.2,806349.2,259,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626718,990755.00
09/11/2016 16:45,2,3.410,ACTIVE,212.83,345.06,59.986,1473626703,"274151322000076","219011344069620",28.86,43.40,0,328.82,390.74,99.7,94.3,0.389,860600.3,860600.3,259,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626719,990756.00
09/11/2016 16:45,2,3.430,ACTIVE,215.32,353.17,59.986,1473626703,"201051344000868","219011344069620",28.35,34.00,0,317.70,404.27,98.5,93.2,0.455,544755.1,544755.1,259,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626719,990757.00
09/11/2016 16:45,2,3.393,ACTIVE,212.16,343.55,59.986,1473626703,"274151322000095","219011344069620",28.78,44.50,0,328.82,387.44,98.8,93.5,0.371,851923.0,851923.0,260,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626720,990758.00
09/11/2016 16:45,2,3.406,ACTIVE,215.77,360.08,59.991,1473626703,"201051344000988","219011344069620",18.37,33.50,0,317.40,399.46,63.4,59.3,0.535,528931.3,528931.3,257,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626721,990759.00
09/11/2016 16:45,2,3.387,ACTIVE,214.87,349.86,59.954,1473626703,"201051344001025","219011344069620",28.59,35.60,0,317.70,405.17,98.0,92.7,0.451,555090.7,555090.7,258,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626722,990760.00
09/11/2016 16:45,2,3.266,ACTIVE,216.00,352.27,59.975,1473626703,"201051344000458","219011344069620",28.77,37.50,0,318.91,409.68,95.1,89.9,0.455,552108.7,552108.7,259,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626723,990761.00
09/11/2016 16:45,2,3.324,ACTIVE,216.45,354.67,60.039,1473626703,"201051344000853","219011344069620",28.13,35.60,0,319.81,410.58,94.7,89.5,0.446,551385.9,551385.9,258,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626724,990762.00
09/11/2016 16:45,2,3.217,ACTIVE,214.19,350.77,60.023,1473626703,"201051344000685","219011344069620",28.53,36.80,0,317.40,404.57,93.0,87.8,0.460,554231.5,554231.5,260,0,0,0,L,1122011218,0,123.59,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626725,990763.00
09/11/2016 16:45,2,3.240,ACTIVE,214.64,349.86,60.002,1473626703,"201051344000917","219011344069620",28.49,35.60,0,316.80,403.97,93.5,88.3,0.446,551191.5,551191.5,259,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626726,990764.00
09/11/2016 16:45,2,3.225,ACTIVE,214.19,350.17,59.986,1473626703,"201051344001145","219011344069620",28.67,35.40,0,319.21,404.87,93.6,88.4,0.429,556389.4,556389.4,259,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626727,990765.00
09/11/2016 16:45,2,3.260,ACTIVE,214.87,350.77,59.981,1473626703,"201051344000651","219011344069620",28.67,34.50,0,318.61,403.07,94.7,89.4,0.438,549460.5,549460.5,258,0,0,0,L,1122011218,0,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626728,990766.00
09/11/2016 16:45,2,3.023,ACTIVE,211.93,345.66,59.965,1473626703,"274151322000088","219011344069620",27.15,41.00,0,327.92,382.93,83.1,78.3,0.318,776188.9,776188.9,261,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626729,990767.00
09/11/2016 16:45,2,2.096,ACTIVE,213.06,415.99,59.991,1473626703,"274151322000068","219011344069620",38.23,43.00,0,336.34,455.37,81.2,76.4,0.301,669487.8,669487.8,268,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626730,990768.00
09/11/2016 16:45,2,3.246,ACTIVE,214.41,350.77,59.975,1473626703,"201051344001135","219011344069620",28.53,35.80,0,317.40,403.97,93.8,88.6,0.442,545609.0,545609.0,258,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626731,990769.00
09/11/2016 16:45,2,3.201,ACTIVE,214.87,351.97,60.002,1473626703,"201051344000594","219011344069620",28.55,38.40,0,317.40,405.17,92.7,87.5,0.433,556508.8,556508.8,258,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626732,990770.00
09/11/2016 16:45,2,3.188,ACTIVE,214.87,349.56,59.986,1473626703,"201051344001203","219011344069620",28.53,35.00,0,317.40,403.67,92.1,87.0,0.433,553780.2,553780.2,259,0,0,0,L,1122011218,0,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626733,990771.00
09/11/2016 16:45,2,2.971,ACTIVE,211.93,346.26,59.991,1473626703,"274151322000054","219011344069620",27.33,44.00,0,327.32,383.53,82.2,77.4,0.318,792187.0,792187.0,258,0,0,0,L,1151911521,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626733,990772.00
09/11/2016 16:45,2,3.219,ACTIVE,215.32,350.77,59.975,1473626703,"201051344000867","219011344069620",28.33,37.00,0,319.51,403.97,92.3,87.2,0.424,543819.7,543819.7,259,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626734,990773.00
09/11/2016 16:45,2,3.076,ACTIVE,214.87,349.86,59.991,1473626703,"201051344001093","219011344069620",28.73,32.80,0,317.70,402.77,89.5,84.5,0.411,550575.3,550575.3,259,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626735,990774.00
09/11/2016 16:45,2,3.195,ACTIVE,215.54,352.27,60.002,1473626703,"201051344000900","219011344069620",28.73,34.80,0,319.51,409.98,93.0,87.8,0.429,560566.1,560566.1,259,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626736,990775.00
09/11/2016 16:45,2,3.146,ACTIVE,215.77,352.87,59.986,1473626703,"201051344000648","219011344069620",28.35,34.80,0,319.81,409.38,90.4,85.3,0.429,549402.5,549402.5,259,0,0,0,L,1122011218,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626737,990776.00
09/11/2016 16:45,2,3.186,ACTIVE,215.77,352.87,59.991,1473626703,"201051344000569","219011344069620",28.41,36.80,0,318.91,408.48,91.7,86.6,0.433,560596.4,560596.4,258,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626738,990777.00
09/11/2016 16:45,2,3.205,ACTIVE,216.00,352.27,59.970,1473626703,"201051344000983","219011344069620",28.71,36.00,0,319.21,409.98,93.2,88.0,0.451,553025.5,553025.5,258,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626740,990778.00
09/11/2016 16:45,2,3.207,ACTIVE,215.77,351.37,59.986,1473626703,"201051344001158","219011344069620",28.11,36.00,0,317.70,408.78,91.3,86.2,0.429,544821.7,544821.7,259,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626740,990779.00
09/11/2016 16:45,2,3.168,ACTIVE,216.00,354.67,59.986,1473626703,"201051344000576","219011344069620",28.37,35.00,0,318.61,410.58,91.0,85.9,0.429,552353.8,552353.8,259,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626741,990780.00
09/11/2016 16:45,2,2.943,ACTIVE,212.16,349.56,60.007,1473626703,"274151322000087","219011344069620",27.43,48.00,0,329.43,382.03,81.8,77.1,0.292,764351.6,764351.6,261,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473626742,990781.00
09/11/2016 17:00,2,5.098,ACTIVE,217.58,359.48,59.996,1473627603,"201051344000645","219011344069620",27.81,36.30,0,318.61,406.97,143.5,136.6,0.658,551862.7,551862.7,260,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627604,990782.00
09/11/2016 17:00,2,4.641,ACTIVE,213.29,357.98,59.959,1473627603,"274151322000085","219011344069620",26.98,41.80,0,329.73,382.93,126.7,120.4,0.482,791982.1,791982.1,261,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627605,990783.00
09/11/2016 17:00,2,5.020,ACTIVE,216.90,360.08,59.986,1473627603,"201051344000633","219011344069620",28.03,35.80,0,319.81,405.17,142.6,135.7,0.672,543435.5,543435.5,260,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627606,990784.00
09/11/2016 17:00,2,4.893,ACTIVE,217.58,358.28,59.959,1473627603,"201051344000469","219011344069620",28.49,33.80,0,318.00,409.38,141.2,134.3,0.681,545985.0,545985.0,260,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627607,990785.00
09/11/2016 17:00,2,4.814,ACTIVE,215.09,355.28,59.970,1473627603,"201051344000646","219011344069620",28.73,36.80,0,316.80,405.77,140.2,133.4,0.667,546600.8,546600.8,259,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627608,990786.00
09/11/2016 17:00,2,4.637,ACTIVE,212.83,348.06,59.970,1473627603,"274151322000052","219011344069620",27.99,44.00,0,327.32,384.43,131.3,124.9,0.517,813767.1,813767.1,259,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627609,990787.00
09/11/2016 17:00,2,5.109,ACTIVE,216.22,357.38,59.959,1473627603,"201051344000585","219011344069620",28.49,35.80,0,320.11,405.17,147.3,140.3,0.689,556423.3,556423.3,260,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627610,990788.00
09/11/2016 17:00,2,4.799,ACTIVE,214.87,354.37,59.970,1473627603,"201051344001230","219011344069620",28.57,36.30,0,318.91,399.16,138.9,132.1,0.654,549651.3,549651.3,260,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627610,990789.00
09/11/2016 17:00,2,4.775,ACTIVE,216.00,356.78,59.944,1473627603,"201051344000582","219011344069620",28.45,35.00,0,317.10,404.87,137.5,130.8,0.632,542410.0,542410.0,259,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627611,990790.00
09/11/2016 17:00,2,4.619,ACTIVE,215.09,354.67,59.981,1473627603,"201051344000955","219011344069620",28.63,37.00,0,318.91,403.37,133.9,127.3,0.641,556318.0,556318.0,259,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627612,990791.00
09/11/2016 17:00,2,2.963,ACTIVE,212.83,422.60,59.975,1473627603,"274151322000094","219011344069620",38.55,43.60,0,389.54,451.46,115.9,109.9,0.446,669080.5,669080.5,269,0,0,0,L,1151911521,0,121.78,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627613,990792.00
09/11/2016 17:00,2,4.699,ACTIVE,217.13,357.98,59.981,1473627603,"201051344000579","219011344069620",28.49,37.80,0,318.91,409.08,135.5,128.9,0.641,560301.5,560301.5,260,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627614,990793.00
09/11/2016 17:00,2,4.607,ACTIVE,214.87,353.77,59.981,1473627603,"201051344000890","219011344069620",28.23,37.80,0,319.21,404.27,131.7,125.1,0.610,553580.7,553580.7,260,0,0,0,L,1122011218,0,123.36,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627615,990794.00
09/11/2016 17:00,2,4.467,ACTIVE,215.32,354.37,59.970,1473627603,"201051344000438","219011344069620",28.59,37.80,0,316.80,404.87,129.3,122.9,0.619,555037.2,555037.2,259,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627616,990795.00
09/11/2016 17:00,2,4.465,ACTIVE,214.87,354.67,59.975,1473627603,"201051344000417","219011344069620",27.87,38.20,0,317.70,403.97,126.1,119.8,0.601,546193.5,546193.5,259,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627617,990796.00
09/11/2016 17:00,2,4.264,ACTIVE,212.38,351.67,59.981,1473627603,"274151322000083","219011344069620",27.97,48.80,0,327.02,384.43,120.7,114.5,0.477,806376.2,806376.2,260,0,0,0,L,1151911521,0,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627618,990797.00
09/11/2016 17:00,2,4.445,ACTIVE,213.29,346.26,59.970,1473627603,"274151322000076","219011344069620",28.63,44.00,0,329.73,391.64,128.9,122.5,0.504,860629.2,860629.2,260,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627619,990798.00
09/11/2016 17:00,2,4.537,ACTIVE,216.00,355.88,59.975,1473627603,"201051344000868","219011344069620",28.01,34.80,0,318.61,403.97,128.8,122.3,0.588,544784.0,544784.0,260,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627620,990799.00
09/11/2016 17:00,2,4.531,ACTIVE,212.61,348.36,59.991,1473627603,"274151322000095","219011344069620",28.33,44.80,0,329.43,387.74,129.9,123.5,0.499,851952.1,851952.1,261,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627620,990800.00
09/11/2016 17:00,2,4.561,ACTIVE,216.90,354.97,59.975,1473627603,"201051344000988","219011344069620",18.49,33.80,0,318.00,398.26,85.5,80.6,0.402,528950.1,528950.1,258,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627621,990801.00
09/11/2016 17:00,2,4.645,ACTIVE,215.54,354.07,59.975,1473627603,"201051344001025","219011344069620",28.15,36.30,0,318.00,405.17,132.4,125.9,0.605,555120.1,555120.1,259,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627622,990802.00
09/11/2016 17:00,2,4.643,ACTIVE,216.90,358.28,59.986,1473627603,"201051344000458","219011344069620",28.17,37.80,0,318.30,409.38,132.5,125.9,0.636,552137.8,552137.8,260,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627623,990803.00
09/11/2016 17:00,2,4.664,ACTIVE,217.58,359.48,59.970,1473627603,"201051344000853","219011344069620",28.45,36.30,0,320.41,409.98,134.4,127.8,0.632,551415.0,551415.0,259,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627624,990804.00
09/11/2016 17:00,2,4.582,ACTIVE,214.87,354.07,59.975,1473627603,"201051344000685","219011344069620",28.49,37.30,0,317.40,404.57,132.2,125.7,0.645,554260.2,554260.2,261,0,0,0,L,1122011218,0,124.04,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627625,990805.00
09/11/2016 17:00,2,4.750,ACTIVE,215.77,355.58,59.981,1473627603,"201051344000917","219011344069620",28.23,36.00,0,317.40,405.17,135.9,129.2,0.650,551220.5,551220.5,260,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627626,990806.00
09/11/2016 17:00,2,4.752,ACTIVE,214.87,353.47,59.970,1473627603,"201051344001145","219011344069620",28.13,36.50,0,319.21,404.87,135.5,128.8,0.628,556418.3,556418.3,260,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627627,990807.00
09/11/2016 17:00,2,4.695,ACTIVE,216.00,355.58,59.975,1473627603,"201051344000651","219011344069620",28.21,35.20,0,318.91,403.97,134.1,127.5,0.619,549489.6,549489.6,259,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627628,990808.00
09/11/2016 17:00,2,4.262,ACTIVE,212.38,357.98,59.970,1473627603,"274151322000088","219011344069620",27.02,41.80,0,329.13,382.33,116.5,110.5,0.442,776214.2,776214.2,262,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627629,990809.00
09/11/2016 17:00,2,2.848,ACTIVE,213.51,420.80,59.965,1473627603,"274151322000068","219011344069620",39.48,43.80,0,389.84,458.07,112.9,107.0,0.429,669512.6,669512.6,269,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627629,990810.00
09/11/2016 17:00,2,4.736,ACTIVE,215.54,354.97,59.970,1473627603,"201051344001135","219011344069620",28.09,36.50,0,318.30,404.87,135.0,128.4,0.632,545637.9,545637.9,259,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627630,990811.00
09/11/2016 17:00,2,4.969,ACTIVE,216.00,357.38,59.991,1473627603,"201051344000594","219011344069620",28.51,38.20,0,318.30,405.17,143.4,136.5,0.672,556538.0,556538.0,259,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627631,990812.00
09/11/2016 17:00,2,5.053,ACTIVE,216.22,357.08,59.959,1473627603,"201051344001203","219011344069620",28.45,35.00,0,317.10,404.27,145.6,138.6,0.694,553809.2,553809.2,260,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627632,990813.00
09/11/2016 17:00,2,4.805,ACTIVE,213.06,358.88,59.970,1473627603,"274151322000054","219011344069620",27.23,43.80,0,327.02,384.13,132.4,125.9,0.508,792212.8,792212.8,259,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627633,990814.00
09/11/2016 17:00,2,5.422,ACTIVE,217.13,358.88,60.018,1473627603,"201051344000867","219011344069620",28.55,36.80,0,319.81,403.67,156.9,149.5,0.725,543848.9,543848.9,260,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627634,990815.00
09/11/2016 17:00,2,5.293,ACTIVE,216.67,359.48,59.959,1473627603,"201051344001093","219011344069620",28.80,33.30,0,318.91,403.07,154.5,147.2,0.703,550603.6,550603.6,260,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627635,990816.00
09/11/2016 17:00,2,5.803,ACTIVE,217.58,362.79,59.944,1473627603,"201051344000900","219011344069620",28.45,35.40,0,318.00,408.18,167.3,159.6,0.765,560595.6,560595.6,260,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627636,990817.00
09/11/2016 17:00,2,5.746,ACTIVE,218.03,362.19,59.986,1473627603,"201051344000648","219011344069620",28.31,35.40,0,318.61,405.47,164.8,157.1,0.765,549431.3,549431.3,260,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627637,990818.00
09/11/2016 17:00,2,5.805,ACTIVE,218.26,363.09,59.991,1473627603,"201051344000569","219011344069620",28.35,37.80,0,318.30,408.78,166.4,158.7,0.782,560625.5,560625.5,259,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627638,990819.00
