ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 17:00,2,5.838,ACTIVE,218.26,362.19,59.986,1473627603,"201051344000983","219011344069620",28.51,36.80,0,320.11,409.68,168.4,160.6,0.787,553055.1,553055.1,259,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627638,990820.00
09/11/2016 17:00,2,5.801,ACTIVE,218.26,362.49,59.981,1473627603,"201051344001158","219011344069620",27.95,36.00,0,318.61,408.78,164.2,156.5,0.773,544850.7,544850.7,260,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627639,990821.00
09/11/2016 17:00,2,5.691,ACTIVE,218.03,362.19,59.991,1473627603,"201051344000576","219011344069620",28.15,35.20,0,320.41,409.38,162.2,154.6,0.751,552382.7,552382.7,260,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627640,990822.00
09/11/2016 17:00,2,5.316,ACTIVE,213.29,352.27,59.986,1473627603,"274151322000087","219011344069620",27.02,49.00,0,328.82,381.73,145.4,138.4,0.544,764377.5,764377.5,262,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473627641,990823.00
09/11/2016 17:15,2,5.076,ACTIVE,217.58,360.08,59.954,1473628504,"201051344000645","219011344069620",28.37,35.20,0,319.21,408.48,145.9,138.9,0.663,551888.7,551888.7,261,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628505,990824.00
09/11/2016 17:15,2,4.600,ACTIVE,213.06,363.69,59.949,1473628504,"274151322000085","219011344069620",27.39,39.30,0,329.73,379.32,127.6,121.2,0.491,792005.0,792005.0,262,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628506,990825.00
09/11/2016 17:15,2,5.008,ACTIVE,216.90,360.38,59.944,1473628504,"201051344000633","219011344069620",28.82,34.50,0,318.91,398.56,146.2,139.2,0.689,543461.7,543461.7,261,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628507,990826.00
09/11/2016 17:15,2,4.986,ACTIVE,217.58,360.69,59.949,1473628504,"201051344000469","219011344069620",28.80,32.20,0,317.70,404.87,145.4,138.4,0.689,546011.1,546011.1,261,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628508,990827.00
09/11/2016 17:15,2,4.904,ACTIVE,215.09,356.18,59.959,1473628504,"201051344000646","219011344069620",29.18,35.60,0,316.20,393.75,144.9,137.9,0.685,546626.8,546626.8,260,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628509,990828.00
09/11/2016 17:15,2,4.611,ACTIVE,212.83,366.10,59.949,1473628504,"274151322000052","219011344069620",28.65,41.30,0,327.92,380.82,133.8,127.2,0.526,813791.4,813791.4,260,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628510,990829.00
09/11/2016 17:15,2,5.205,ACTIVE,216.45,357.98,59.959,1473628504,"201051344000585","219011344069620",28.78,34.80,0,317.40,398.56,151.7,144.5,0.712,556450.5,556450.5,261,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628510,990830.00
09/11/2016 17:15,2,4.844,ACTIVE,214.87,354.67,59.954,1473628504,"201051344001230","219011344069620",29.04,34.80,0,318.30,391.64,142.4,135.5,0.676,549676.9,549676.9,261,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628511,990831.00
09/11/2016 17:15,2,4.916,ACTIVE,216.22,357.98,59.954,1473628504,"201051344000582","219011344069620",28.94,33.80,0,317.40,398.56,144.1,137.2,0.667,542435.9,542435.9,260,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628512,990832.00
09/11/2016 17:15,2,4.822,ACTIVE,215.32,354.97,59.954,1473628504,"201051344000955","219011344069620",28.90,36.00,0,318.30,391.94,141.1,134.3,0.676,556343.6,556343.6,260,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628513,990833.00
09/11/2016 17:15,2,3.070,ACTIVE,212.83,420.20,59.970,1473628504,"274151322000094","219011344069620",39.40,42.00,0,334.54,446.35,123.0,116.8,0.477,669102.6,669102.6,270,0,0,0,L,1151911521,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628514,990834.00
09/11/2016 17:15,2,5.041,ACTIVE,217.58,360.99,59.954,1473628504,"201051344000579","219011344069620",28.69,35.60,0,320.41,398.56,146.4,139.4,0.689,560327.9,560327.9,261,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628515,990835.00
09/11/2016 17:15,2,4.910,ACTIVE,214.87,355.88,59.954,1473628504,"201051344000890","219011344069620",28.80,36.80,0,318.30,392.85,143.2,136.2,0.663,553606.6,553606.6,261,0,0,0,L,1122011218,0,123.59,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628516,990836.00
09/11/2016 17:15,2,4.848,ACTIVE,215.77,357.08,59.965,1473628504,"201051344000438","219011344069620",29.00,36.30,0,318.00,397.66,142.4,135.5,0.685,555063.0,555063.0,260,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628517,990837.00
09/11/2016 17:15,2,4.891,ACTIVE,215.32,355.28,59.965,1473628504,"201051344000417","219011344069620",28.45,37.00,0,317.70,392.25,140.8,134.0,0.672,546219.1,546219.1,260,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628518,990838.00
09/11/2016 17:15,2,4.691,ACTIVE,212.38,360.69,59.928,1473628504,"274151322000083","219011344069620",28.37,45.30,0,328.22,379.32,134.7,128.1,0.517,806400.7,806400.7,261,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628519,990839.00
09/11/2016 17:15,2,4.871,ACTIVE,213.51,351.07,59.949,1473628504,"274151322000076","219011344069620",29.08,41.00,0,329.13,382.33,143.4,136.5,0.566,860655.5,860655.5,261,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628520,990840.00
09/11/2016 17:15,2,4.980,ACTIVE,216.45,359.78,59.965,1473628504,"201051344000868","219011344069620",28.47,33.00,0,318.91,397.96,143.6,136.7,0.676,544810.2,544810.2,261,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628521,990841.00
09/11/2016 17:15,2,4.990,ACTIVE,212.61,355.88,59.959,1473628504,"274151322000095","219011344069620",28.80,43.00,0,329.13,382.03,145.5,138.5,0.566,851978.6,851978.6,262,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628522,990842.00
09/11/2016 17:15,2,5.033,ACTIVE,217.35,356.18,59.949,1473628504,"201051344000988","219011344069620",18.49,32.80,0,319.21,397.35,94.3,89.1,0.438,528967.1,528967.1,259,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628523,990843.00
09/11/2016 17:15,2,4.984,ACTIVE,215.77,355.88,59.917,1473628504,"201051344001025","219011344069620",29.04,35.00,0,318.61,394.65,146.8,139.7,0.667,555146.9,555146.9,260,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628524,990844.00
09/11/2016 17:15,2,4.992,ACTIVE,217.35,359.18,59.933,1473628504,"201051344000458","219011344069620",28.55,36.30,0,319.51,397.96,144.3,137.4,0.676,552164.3,552164.3,261,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628525,990845.00
09/11/2016 17:15,2,4.904,ALERT,217.80,360.08,59.944,1473628504,"201051344000853","219011344069620",28.94,35.20,0,307.18,417.19,143.8,136.9,0.681,551441.3,551441.3,260,0,0,0,L,1122011218,0,124.04,124.04,0002,34,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628527,990846.00
09/11/2016 17:15,2,4.859,ACTIVE,214.87,355.88,59.949,1473628504,"201051344000685","219011344069620",28.75,36.80,0,316.80,393.45,141.5,134.7,0.689,554286.2,554286.2,262,0,0,0,L,1122011218,0,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628527,990847.00
09/11/2016 17:15,2,4.895,ACTIVE,215.77,354.67,59.944,1473628504,"201051344000917","219011344069620",28.75,35.20,0,318.61,394.65,142.5,135.6,0.676,551246.9,551246.9,261,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628528,990848.00
09/11/2016 17:15,2,4.818,ACTIVE,215.09,355.28,59.965,1473628504,"201051344001145","219011344069620",28.94,35.40,0,318.00,394.05,141.3,134.5,0.654,556444.6,556444.6,261,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628529,990849.00
09/11/2016 17:15,2,4.820,ACTIVE,216.00,356.78,59.901,1473628504,"201051344000651","219011344069620",28.80,33.80,0,318.00,398.26,140.6,133.7,0.645,549516.0,549516.0,260,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628530,990850.00
09/11/2016 17:15,2,4.346,ACTIVE,212.38,360.69,59.944,1473628504,"274151322000088","219011344069620",27.53,39.30,0,328.52,379.32,121.2,115.1,0.455,776237.1,776237.1,263,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628531,990851.00
09/11/2016 17:15,2,3.008,ACTIVE,213.29,426.51,59.959,1473628504,"274151322000068","219011344069620",39.20,41.80,0,335.74,447.25,118.5,112.4,0.451,669535.1,669535.1,270,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628532,990852.00
09/11/2016 17:15,2,4.805,ACTIVE,215.54,355.28,59.907,1473628504,"201051344001135","219011344069620",28.82,35.40,0,318.30,393.75,140.2,133.4,0.654,545664.2,545664.2,260,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628533,990853.00
09/11/2016 17:15,2,4.943,ACTIVE,215.77,357.68,59.949,1473628504,"201051344000594","219011344069620",28.53,37.30,0,316.80,407.87,142.8,135.9,0.672,556564.4,556564.4,260,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628534,990854.00
09/11/2016 17:15,2,4.832,ACTIVE,216.00,355.58,59.949,1473628504,"201051344001203","219011344069620",29.08,33.50,0,316.50,398.26,142.2,135.4,0.676,553835.5,553835.5,261,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628535,990855.00
09/11/2016 17:15,2,4.492,ACTIVE,212.83,357.68,59.954,1473628504,"274151322000054","219011344069620",27.67,41.80,0,327.62,380.52,125.9,119.6,0.495,792236.1,792236.1,260,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628536,990856.00
09/11/2016 17:15,2,4.877,ACTIVE,216.67,357.98,59.949,1473628504,"201051344000867","219011344069620",28.94,36.00,0,318.91,397.35,143.0,136.1,0.663,543875.2,543875.2,261,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628537,990857.00
09/11/2016 17:15,2,4.750,ACTIVE,215.77,356.18,59.954,1473628504,"201051344001093","219011344069620",28.71,32.20,0,318.30,396.45,138.2,131.4,0.632,550629.1,550629.1,261,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628538,990858.00
09/11/2016 17:15,2,4.934,ACTIVE,216.90,358.88,59.965,1473628504,"201051344000900","219011344069620",29.00,35.00,0,319.81,398.86,145.0,138.0,0.658,560622.3,560622.3,261,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628539,990859.00
09/11/2016 17:15,2,4.869,ACTIVE,217.13,358.88,59.954,1473628504,"201051344000648","219011344069620",28.63,34.30,0,318.00,398.56,141.2,134.3,0.654,549457.3,549457.3,261,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628540,990860.00
09/11/2016 17:15,2,4.938,ALERT,217.13,360.08,59.938,1473628504,"201051344000569","219011344069620",28.53,35.80,0,306.58,398.26,142.7,135.8,0.676,560651.5,560651.5,260,0,0,0,L,1122011218,0,122.91,124.04,0002,33,0,0,0,0,0,0,2,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628541,990861.00
09/11/2016 17:15,2,4.881,ACTIVE,217.58,360.38,59.965,1473628504,"201051344000983","219011344069620",29.36,35.60,0,320.11,398.56,145.2,138.2,0.676,553082.0,553082.0,260,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628542,990862.00
09/11/2016 17:15,2,4.955,ACTIVE,217.35,359.18,59.986,1473628504,"201051344001158","219011344069620",28.33,35.00,0,319.21,397.66,142.1,135.2,0.672,544876.9,544876.9,261,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628543,990863.00
09/11/2016 17:15,2,4.896,ACTIVE,217.35,359.78,59.970,1473628504,"201051344000576","219011344069620",28.53,34.30,0,319.81,397.05,141.5,134.7,0.663,552408.7,552408.7,261,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628544,990864.00
09/11/2016 17:15,2,4.557,ACTIVE,212.83,350.47,59.975,1473628504,"274151322000087","219011344069620",27.39,47.00,0,329.13,380.52,126.4,120.1,0.477,764400.8,764400.8,263,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473628545,990865.00
09/11/2016 17:30,2,3.662,ACTIVE,216.22,354.67,59.959,1473629403,"201051344000645","219011344069620",28.53,34.50,0,319.81,398.56,105.9,100.3,0.491,551912.0,551912.0,262,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629405,990866.00
09/11/2016 17:30,2,3.311,ACTIVE,212.83,343.55,59.954,1473629403,"274151322000085","219011344069620",27.63,38.80,0,328.82,379.62,92.8,87.6,0.358,792025.4,792025.4,263,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629405,990867.00
09/11/2016 17:30,2,3.725,ACTIVE,215.54,354.97,59.954,1473629403,"201051344000633","219011344069620",29.08,34.00,0,317.70,398.56,109.7,103.9,0.526,543485.2,543485.2,262,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629406,990868.00
09/11/2016 17:30,2,3.822,ACTIVE,216.22,355.28,59.954,1473629403,"201051344000469","219011344069620",28.61,32.80,0,317.40,397.66,110.8,105.1,0.535,546034.5,546034.5,262,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629407,990869.00
09/11/2016 17:30,2,3.805,ACTIVE,214.19,351.97,59.949,1473629403,"201051344000646","219011344069620",28.90,35.00,0,316.80,390.74,111.5,105.6,0.535,546650.2,546650.2,261,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629408,990870.00
09/11/2016 17:30,2,3.639,ACTIVE,212.61,345.96,59.954,1473629403,"274151322000052","219011344069620",28.17,40.40,0,327.32,380.52,103.8,98.3,0.407,813813.0,813813.0,261,0,0,0,L,1151911521,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629409,990871.00
09/11/2016 17:30,2,4.182,ACTIVE,215.32,354.67,59.965,1473629403,"201051344000585","219011344069620",28.84,34.00,0,317.70,391.04,122.1,115.9,0.579,556475.2,556475.2,262,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629410,990872.00
09/11/2016 17:30,2,3.961,ACTIVE,214.19,352.57,59.954,1473629403,"201051344001230","219011344069620",28.73,34.50,0,318.00,389.24,115.3,109.4,0.530,549699.9,549699.9,262,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629411,990873.00
09/11/2016 17:30,2,4.107,ACTIVE,215.54,354.67,59.965,1473629403,"201051344000582","219011344069620",28.47,33.00,0,316.80,392.55,118.5,112.4,0.548,542459.2,542459.2,261,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629412,990874.00
09/11/2016 17:30,2,3.996,ACTIVE,214.64,352.57,59.965,1473629403,"201051344000955","219011344069620",28.98,35.80,0,317.10,389.54,117.3,111.3,0.561,556366.4,556366.4,261,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629413,990875.00
09/11/2016 17:30,2,2.617,ACTIVE,212.61,410.58,59.949,1473629403,"274151322000094","219011344069620",38.49,40.60,0,334.54,447.85,102.0,96.5,0.393,669122.2,669122.2,271,0,0,0,L,1151911521,0,121.55,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629413,990876.00
09/11/2016 17:30,2,4.209,ACTIVE,216.67,357.08,59.965,1473629403,"201051344000579","219011344069620",29.06,35.40,0,319.51,397.66,123.9,117.7,0.597,560351.7,560351.7,262,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629414,990877.00
09/11/2016 17:30,2,4.129,ACTIVE,214.64,352.27,59.959,1473629403,"201051344000890","219011344069620",28.94,35.80,0,318.30,390.14,121.0,114.9,0.561,553629.8,553629.8,262,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629415,990878.00
09/11/2016 17:30,2,4.076,ACTIVE,215.09,353.17,59.959,1473629403,"201051344000438","219011344069620",29.14,36.30,0,316.80,391.64,120.3,114.2,0.575,555086.1,555086.1,261,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629416,990879.00
09/11/2016 17:30,2,4.156,ACTIVE,214.87,353.77,59.954,1473629403,"201051344000417","219011344069620",28.31,36.00,0,317.10,390.44,119.2,113.1,0.566,546241.9,546241.9,261,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629417,990880.00
09/11/2016 17:30,2,3.967,ACTIVE,212.38,356.78,59.965,1473629403,"274151322000083","219011344069620",28.37,44.30,0,327.92,379.02,113.9,108.0,0.451,806422.6,806422.6,262,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629418,990881.00
09/11/2016 17:30,2,4.111,ACTIVE,213.51,354.97,59.954,1473629403,"274151322000076","219011344069620",29.16,40.60,0,328.82,380.22,121.3,115.2,0.477,860678.8,860678.8,262,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629419,990882.00
09/11/2016 17:30,2,4.189,ACTIVE,215.77,354.97,59.959,1473629403,"201051344000868","219011344069620",28.65,33.50,0,317.40,395.25,121.5,115.4,0.548,544833.5,544833.5,262,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629420,990883.00
09/11/2016 17:30,2,4.223,ACTIVE,212.61,358.28,59.970,1473629403,"274151322000095","219011344069620",28.88,42.00,0,328.22,379.62,123.3,117.1,0.473,852002.1,852002.1,263,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629421,990884.00
09/11/2016 17:30,2,4.246,ACTIVE,216.67,353.47,60.007,1473629403,"201051344000988","219011344069620",18.61,32.60,0,319.81,398.86,80.0,75.3,0.380,528982.2,528982.2,260,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629422,990885.00
09/11/2016 17:30,2,4.230,ACTIVE,215.54,353.77,59.965,1473629403,"201051344001025","219011344069620",29.04,33.50,0,317.40,391.94,124.5,118.2,0.566,555170.8,555170.8,261,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629423,990886.00
09/11/2016 17:30,2,4.221,ACTIVE,216.67,356.48,59.981,1473629403,"201051344000458","219011344069620",28.78,35.60,0,318.00,397.96,123.0,116.8,0.592,552187.8,552187.8,262,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629424,990887.00
09/11/2016 17:30,2,4.213,ACTIVE,217.35,356.78,59.954,1473629403,"201051344000853","219011344069620",28.75,34.80,0,321.31,396.75,122.6,116.4,0.579,551464.8,551464.8,262,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629424,990888.00
09/11/2016 17:30,2,4.096,ACTIVE,214.87,354.67,60.002,1473629403,"201051344000685","219011344069620",29.06,36.00,0,314.70,390.74,120.6,114.4,0.592,554309.3,554309.3,263,0,0,0,L,1122011218,0,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629425,990889.00
09/11/2016 17:30,2,4.205,ACTIVE,215.32,354.07,59.981,1473629403,"201051344000917","219011344069620",28.78,34.50,0,317.70,391.64,122.6,116.4,0.579,551270.4,551270.4,262,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629426,990890.00
09/11/2016 17:30,2,4.189,ACTIVE,214.87,353.47,59.970,1473629403,"201051344001145","219011344069620",28.82,35.40,0,318.00,391.34,122.3,116.1,0.570,556468.0,556468.0,262,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629427,990891.00
09/11/2016 17:30,2,4.180,ACTIVE,215.54,353.47,59.970,1473629403,"201051344000651","219011344069620",28.82,33.30,0,316.50,395.55,122.0,115.8,0.561,549539.4,549539.4,261,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629428,990892.00
09/11/2016 17:30,2,3.703,ACTIVE,212.61,348.96,60.002,1473629403,"274151322000088","219011344069620",27.85,38.80,0,328.22,379.62,104.3,98.8,0.398,776257.3,776257.3,264,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629429,990893.00
09/11/2016 17:30,2,2.584,ACTIVE,213.51,417.49,59.959,1473629403,"274151322000068","219011344069620",39.18,40.40,0,334.84,453.56,102.5,97.0,0.389,669554.8,669554.8,271,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629430,990894.00
09/11/2016 17:30,2,4.113,ACTIVE,215.09,353.17,59.970,1473629403,"201051344001135","219011344069620",28.94,34.80,0,316.50,391.04,120.6,114.5,0.566,545687.5,545687.5,261,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629431,990895.00
09/11/2016 17:30,2,4.178,ACTIVE,215.32,354.67,59.965,1473629403,"201051344000594","219011344069620",28.80,35.80,0,317.70,392.55,121.9,115.7,0.566,556587.9,556587.9,261,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629432,990896.00
09/11/2016 17:30,2,4.123,ACTIVE,215.32,354.37,59.928,1473629403,"201051344001203","219011344069620",28.86,33.00,0,317.40,392.25,120.6,114.5,0.579,553858.8,553858.8,262,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629433,990897.00
09/11/2016 17:30,2,3.795,ACTIVE,212.61,346.86,59.959,1473629403,"274151322000054","219011344069620",27.67,40.80,0,327.32,380.22,106.3,100.7,0.420,792256.7,792256.7,261,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629434,990898.00
09/11/2016 17:30,2,4.146,ACTIVE,216.22,354.67,59.959,1473629403,"201051344000867","219011344069620",28.82,35.20,0,318.91,393.45,120.9,114.8,0.561,543898.6,543898.6,262,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629435,990899.00
09/11/2016 17:30,2,3.920,ACTIVE,215.32,354.07,59.954,1473629403,"201051344001093","219011344069620",29.18,32.20,0,316.80,390.74,115.8,109.9,0.535,550651.5,550651.5,262,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629436,990900.00
09/11/2016 17:30,2,4.152,ACTIVE,216.22,356.48,59.954,1473629403,"201051344000900","219011344069620",28.94,34.80,0,318.91,397.66,121.7,115.5,0.557,560645.8,560645.8,262,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629437,990901.00
09/11/2016 17:30,2,4.107,ACTIVE,216.22,355.88,59.975,1473629403,"201051344000648","219011344069620",28.41,33.80,0,317.40,397.96,118.2,112.2,0.557,549480.2,549480.2,262,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629438,990902.00
09/11/2016 17:30,2,4.062,ACTIVE,216.45,355.58,59.986,1473629403,"201051344000569","219011344069620",28.80,35.80,0,318.00,398.26,118.5,112.5,0.561,560674.6,560674.6,262,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629439,990903.00
09/11/2016 17:30,2,4.135,ACTIVE,216.67,356.18,59.975,1473629403,"201051344000983","219011344069620",28.67,35.40,0,319.21,397.66,120.0,113.9,0.566,553105.7,553105.7,261,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629440,990904.00
09/11/2016 17:30,2,3.986,ACTIVE,216.45,355.88,59.965,1473629403,"201051344001158","219011344069620",28.61,34.30,0,318.61,397.66,115.5,109.6,0.548,544899.9,544899.9,262,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629441,990905.00
09/11/2016 17:30,2,3.879,ACTIVE,216.67,355.88,59.959,1473629403,"201051344000576","219011344069620",28.88,33.50,0,319.51,399.16,113.5,107.7,0.539,552431.6,552431.6,262,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629442,990906.00
09/11/2016 17:30,2,3.648,ACTIVE,212.83,357.38,59.965,1473629403,"274151322000087","219011344069620",27.65,45.50,0,329.13,379.02,102.1,96.7,0.376,764421.3,764421.3,264,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473629443,990907.00
09/11/2016 17:45,2,1.580,ACTIVE,214.19,352.27,59.975,1473630303,"201051344000645","219011344069620",27.81,33.50,0,319.81,397.35,44.6,41.1,0.367,551930.7,551930.7,263,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630305,990908.00
09/11/2016 17:45,2,1.439,ACTIVE,211.70,349.86,59.975,1473630303,"274151322000085","219011344069620",27.23,37.50,0,328.82,379.62,39.8,36.5,0.265,792041.8,792041.8,264,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630305,990909.00
09/11/2016 17:45,2,1.549,ACTIVE,213.96,354.07,59.938,1473630303,"201051344000633","219011344069620",28.21,32.80,0,319.51,396.75,44.2,40.8,0.367,543504.0,543504.0,263,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630307,990910.00
09/11/2016 17:45,2,1.490,ACTIVE,213.74,352.57,59.975,1473630303,"201051344000469","219011344069620",28.29,31.80,0,316.80,397.66,42.7,39.3,0.362,546053.2,546053.2,263,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630308,990911.00
09/11/2016 17:45,2,1.477,ACTIVE,212.16,348.96,59.981,1473630303,"201051344000646","219011344069620",28.23,33.50,0,317.10,391.34,42.2,38.9,0.349,546669.0,546669.0,262,0,0,0,L,1122011218,0,122.01,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630308,990912.00
09/11/2016 17:45,2,1.352,ACTIVE,211.25,349.26,59.970,1473630303,"274151322000052","219011344069620",27.79,39.00,0,327.92,378.72,38.0,34.8,0.256,813830.2,813830.2,262,0,0,0,L,1151911521,0,120.88,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630309,990913.00
09/11/2016 17:45,2,1.465,ACTIVE,212.83,348.96,59.970,1473630303,"201051344000585","219011344069620",28.29,33.00,0,315.90,390.44,42.0,38.6,0.336,556495.1,556495.1,263,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630310,990914.00
09/11/2016 17:45,2,1.291,ACTIVE,212.16,346.56,59.986,1473630303,"201051344001230","219011344069620",28.13,33.30,0,317.40,389.24,36.8,33.6,0.296,549718.2,549718.2,263,0,0,0,L,1122011218,0,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630311,990915.00
09/11/2016 17:45,2,1.318,ACTIVE,213.06,349.26,59.933,1473630303,"201051344000582","219011344069620",28.03,32.40,0,317.10,393.15,37.4,34.2,0.305,542477.7,542477.7,262,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630312,990916.00
09/11/2016 17:45,2,1.355,ACTIVE,212.16,347.46,60.018,1473630303,"201051344000955","219011344069620",27.75,34.50,0,318.00,389.84,38.1,34.8,0.318,556384.7,556384.7,262,0,0,0,L,1122011218,0,121.33,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630313,990917.00
09/11/2016 17:45,2,0.785,ACTIVE,211.48,415.99,59.975,1473630303,"274151322000094","219011344069620",38.68,39.30,0,331.83,458.97,31.2,28.2,0.221,669137.6,669137.6,272,0,0,0,L,1151911521,0,120.88,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630314,990918.00
09/11/2016 17:45,2,1.393,ACTIVE,213.74,351.07,60.012,1473630303,"201051344000579","219011344069620",28.35,34.00,0,319.51,395.85,40.0,36.7,0.323,560370.7,560370.7,263,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630315,990919.00
09/11/2016 17:45,2,1.357,ACTIVE,212.38,347.16,59.981,1473630303,"201051344000890","219011344069620",27.95,34.80,0,318.91,391.64,38.5,35.3,0.309,553648.3,553648.3,263,0,0,0,L,1122011218,0,122.23,120.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630316,990920.00
09/11/2016 17:45,2,1.307,ACTIVE,212.38,347.46,59.959,1473630303,"201051344000438","219011344069620",28.27,35.20,0,317.40,391.94,37.4,34.2,0.314,555104.4,555104.4,262,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630317,990921.00
09/11/2016 17:45,2,1.332,ACTIVE,212.38,347.16,59.975,1473630303,"201051344000417","219011344069620",27.81,35.00,0,317.70,391.34,37.5,34.3,0.314,546260.2,546260.2,262,0,0,0,L,1122011218,0,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630318,990922.00
09/11/2016 17:45,2,1.258,ACTIVE,211.48,342.65,59.975,1473630303,"274151322000083","219011344069620",27.67,42.30,0,327.62,378.42,35.3,32.1,0.243,806439.9,806439.9,263,0,0,0,L,1151911521,0,121.10,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630319,990923.00
09/11/2016 17:45,2,1.354,ACTIVE,211.93,348.36,59.965,1473630303,"274151322000076","219011344069620",28.33,38.40,0,328.22,379.32,38.9,35.6,0.270,860697.3,860697.3,263,0,0,0,L,1151911521,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630319,990924.00
09/11/2016 17:45,2,1.510,ACTIVE,213.29,350.77,59.986,1473630303,"201051344000868","219011344069620",28.09,32.40,0,318.00,394.95,43.0,39.6,0.340,544851.9,544851.9,263,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630320,990925.00
09/11/2016 17:45,2,1.535,ACTIVE,211.48,343.55,59.975,1473630303,"274151322000095","219011344069620",28.07,39.80,0,328.22,379.92,43.6,40.2,0.296,852020.9,852020.9,264,0,0,0,L,1151911521,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630321,990926.00
09/11/2016 17:45,2,1.746,ACTIVE,213.96,351.67,59.981,1473630303,"201051344000988","219011344069620",18.49,31.30,0,321.91,397.96,32.7,29.6,0.278,528994.1,528994.1,261,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630322,990927.00
09/11/2016 17:45,2,1.883,ACTIVE,212.83,351.37,59.981,1473630303,"201051344001025","219011344069620",28.55,32.80,0,317.10,392.25,54.5,50.7,0.455,555189.8,555189.8,262,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630323,990928.00
09/11/2016 17:45,2,2.029,ACTIVE,214.19,356.18,59.917,1473630303,"201051344000458","219011344069620",28.63,34.30,0,319.21,396.45,58.9,54.9,0.504,552206.5,552206.5,263,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630324,990929.00
09/11/2016 17:45,2,2.131,ACTIVE,214.87,360.08,59.986,1473630303,"201051344000853","219011344069620",28.25,33.30,0,323.41,397.05,61.0,56.9,0.508,551483.4,551483.4,263,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630325,990930.00
09/11/2016 17:45,2,2.068,ACTIVE,213.06,355.58,59.970,1473630303,"201051344000685","219011344069620",28.73,34.80,0,316.50,391.04,60.2,56.2,0.521,554327.5,554327.5,264,0,0,0,L,1122011218,0,122.91,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630326,990931.00
09/11/2016 17:45,2,2.160,ACTIVE,213.29,356.48,59.986,1473630303,"201051344000917","219011344069620",28.65,33.50,0,318.30,391.94,62.7,58.6,0.535,551288.9,551288.9,263,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630327,990932.00
09/11/2016 17:45,2,2.170,ACTIVE,213.06,356.18,60.007,1473630303,"201051344001145","219011344069620",28.41,33.50,0,317.40,391.04,62.4,58.3,0.517,556486.6,556486.6,263,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630327,990933.00
09/11/2016 17:45,2,2.076,ACTIVE,213.29,355.88,60.018,1473630303,"201051344000651","219011344069620",28.67,32.40,0,318.91,392.25,60.2,56.2,0.499,549558.0,549558.0,262,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630328,990934.00
09/11/2016 17:45,2,1.805,ACTIVE,211.03,346.26,60.023,1473630303,"274151322000088","219011344069620",27.41,37.00,0,328.82,379.32,50.0,46.4,0.336,776273.1,776273.1,265,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630329,990935.00
09/11/2016 17:45,2,1.217,ACTIVE,211.93,417.79,59.986,1473630303,"274151322000068","219011344069620",38.35,38.80,0,332.43,456.57,47.0,43.4,0.309,669570.4,669570.4,272,0,0,0,L,1151911521,0,121.33,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630330,990936.00
09/11/2016 17:45,2,1.910,ACTIVE,212.83,352.27,59.986,1473630303,"201051344001135","219011344069620",28.51,33.50,0,318.00,390.44,55.1,51.3,0.455,545706.0,545706.0,262,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630331,990937.00
09/11/2016 17:45,2,1.889,ACTIVE,213.29,355.28,59.986,1473630303,"201051344000594","219011344069620",28.25,34.50,0,317.70,391.94,54.0,50.2,0.446,556606.3,556606.3,262,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630332,990938.00
09/11/2016 17:45,2,1.844,ACTIVE,213.06,352.27,59.986,1473630303,"201051344001203","219011344069620",28.57,32.00,0,317.40,391.64,53.4,49.6,0.451,553877.1,553877.1,263,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630333,990939.00
09/11/2016 17:45,2,1.705,ACTIVE,211.70,347.46,59.981,1473630303,"274151322000054","219011344069620",27.39,38.60,0,328.22,379.62,47.4,43.8,0.327,792272.8,792272.8,262,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630334,990940.00
09/11/2016 17:45,2,1.924,ACTIVE,213.96,354.07,59.986,1473630303,"201051344000867","219011344069620",28.13,33.80,0,319.21,392.25,54.8,51.0,0.446,543916.9,543916.9,263,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630335,990941.00
09/11/2016 17:45,2,1.814,ACTIVE,213.06,352.57,59.986,1473630303,"201051344001093","219011344069620",28.45,31.00,0,318.61,391.04,52.3,48.6,0.429,550668.9,550668.9,263,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630336,990942.00
09/11/2016 17:45,2,2.045,ACTIVE,213.96,356.48,60.039,1473630303,"201051344000900","219011344069620",28.31,32.80,0,318.30,396.15,58.7,54.7,0.482,560664.3,560664.3,263,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630337,990943.00
09/11/2016 17:45,2,2.072,ACTIVE,214.41,356.78,60.049,1473630303,"201051344000648","219011344069620",28.25,32.20,0,318.30,396.75,59.3,55.3,0.495,549498.2,549498.2,263,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630338,990944.00
09/11/2016 17:45,2,2.166,ACTIVE,214.19,357.98,59.981,1473630303,"201051344000569","219011344069620",28.13,34.30,0,318.00,397.96,61.7,57.7,0.526,560692.8,560692.8,263,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630339,990945.00
09/11/2016 17:45,2,2.188,ACTIVE,214.41,359.48,59.981,1473630303,"201051344000983","219011344069620",29.26,33.80,0,318.91,396.75,64.9,60.7,0.552,553124.4,553124.4,262,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630340,990946.00
09/11/2016 17:45,2,2.221,ACTIVE,214.64,359.48,60.012,1473630303,"201051344001158","219011344069620",28.27,32.80,0,318.91,395.85,63.6,59.5,0.544,544918.0,544918.0,263,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630341,990947.00
09/11/2016 17:45,2,2.277,ACTIVE,214.64,360.69,60.023,1473630303,"201051344000576","219011344069620",28.37,32.40,0,320.11,398.56,65.5,61.3,0.552,552449.4,552449.4,263,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630341,990948.00
09/11/2016 17:45,2,2.066,ACTIVE,211.70,346.86,59.954,1473630303,"274151322000087","219011344069620",27.63,43.20,0,330.03,379.62,57.9,53.9,0.389,764437.3,764437.3,265,0,0,0,L,1151911521,0,121.33,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473630342,990949.00
09/11/2016 18:00,2,0.998,ACTIVE,213.74,346.56,59.959,1473631203,"201051344000645","219011344069620",26.96,33.30,0,319.81,397.66,27.3,24.4,0.217,551949.3,551949.3,264,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631204,990950.00
09/11/2016 18:00,2,0.875,ACTIVE,211.70,342.05,59.986,1473631203,"274151322000085","219011344069620",26.50,36.30,0,329.13,380.82,23.5,20.7,0.150,792058.0,792058.0,265,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631205,990951.00
09/11/2016 18:00,2,1.078,ACTIVE,213.74,348.06,60.023,1473631203,"201051344000633","219011344069620",27.37,32.60,0,319.21,397.96,29.9,27.0,0.247,543522.8,543522.8,264,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631207,990952.00
09/11/2016 18:00,2,1.119,ACTIVE,213.51,347.46,59.986,1473631203,"201051344000469","219011344069620",27.71,31.80,0,318.61,397.66,31.5,28.4,0.265,546071.8,546071.8,264,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631207,990953.00
09/11/2016 18:00,2,1.166,ACTIVE,212.38,346.26,59.986,1473631203,"201051344000646","219011344069620",27.37,33.50,0,315.90,392.25,32.4,29.3,0.265,546687.6,546687.6,263,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631208,990954.00
09/11/2016 18:00,2,1.107,ACTIVE,211.70,348.36,60.012,1473631203,"274151322000052","219011344069620",27.10,38.00,0,329.13,380.82,30.4,27.5,0.203,813847.1,813847.1,263,0,0,0,L,1151911521,0,121.10,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631209,990955.00
09/11/2016 18:00,2,1.393,ACTIVE,213.06,348.06,59.996,1473631203,"201051344000585","219011344069620",27.91,33.00,0,318.00,393.45,39.4,36.1,0.314,556515.1,556515.1,264,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631210,990956.00
09/11/2016 18:00,2,1.285,ACTIVE,212.61,346.86,59.986,1473631203,"201051344001230","219011344069620",28.05,33.30,0,318.30,389.84,36.5,33.4,0.296,549736.3,549736.3,264,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631211,990957.00
09/11/2016 18:00,2,1.424,ACTIVE,213.29,349.56,59.996,1473631203,"201051344000582","219011344069620",27.47,32.40,0,316.80,393.15,39.6,36.3,0.323,542496.3,542496.3,263,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631212,990958.00
09/11/2016 18:00,2,1.422,ACTIVE,212.61,348.36,59.986,1473631203,"201051344000955","219011344069620",28.27,34.50,0,316.20,389.84,40.7,37.4,0.340,556402.8,556402.8,263,0,0,0,L,1122011218,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631213,990959.00
09/11/2016 18:00,2,0.906,ACTIVE,211.93,396.15,59.986,1473631203,"274151322000094","219011344069620",36.96,38.00,0,378.42,451.46,33.8,30.7,0.234,669152.8,669152.8,273,0,0,0,L,1151911521,0,121.10,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631214,990960.00
09/11/2016 18:00,2,1.576,ACTIVE,213.96,351.67,59.970,1473631203,"201051344000579","219011344069620",28.15,33.80,0,319.51,396.45,45.0,41.5,0.371,560389.8,560389.8,264,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631215,990961.00
09/11/2016 18:00,2,1.549,ACTIVE,212.83,349.86,59.991,1473631203,"201051344000890","219011344069620",27.83,34.30,0,317.40,391.04,43.7,40.3,0.358,553666.8,553666.8,264,0,0,0,L,1122011218,0,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631216,990962.00
09/11/2016 18:00,2,1.502,ACTIVE,213.06,351.07,59.996,1473631203,"201051344000438","219011344069620",28.33,35.00,0,317.40,392.25,43.1,39.7,0.362,555122.7,555122.7,263,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631216,990963.00
