ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 18:00,2,1.547,ACTIVE,213.06,350.17,59.996,1473631203,"201051344000417","219011344069620",27.47,34.50,0,317.70,390.74,43.1,39.7,0.358,546278.4,546278.4,263,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631217,990964.00
09/11/2016 18:00,2,1.422,ACTIVE,211.70,346.26,59.991,1473631203,"274151322000083","219011344069620",27.71,41.30,0,327.92,379.62,39.9,36.6,0.283,806457.3,806457.3,264,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631218,990965.00
09/11/2016 18:00,2,1.457,ACTIVE,212.16,343.85,59.975,1473631203,"274151322000076","219011344069620",28.29,38.00,0,328.82,380.52,41.7,38.3,0.283,860715.7,860715.7,264,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631219,990966.00
09/11/2016 18:00,2,1.377,ACTIVE,213.51,349.86,60.007,1473631203,"201051344000868","219011344069620",27.63,32.40,0,318.91,395.85,38.6,35.3,0.305,544870.5,544870.5,264,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631220,990967.00
09/11/2016 18:00,2,1.352,ACTIVE,211.70,350.17,60.007,1473631203,"274151322000095","219011344069620",28.11,39.80,0,328.52,379.62,38.4,35.2,0.261,852039.7,852039.7,265,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631221,990968.00
09/11/2016 18:00,2,1.309,ACTIVE,213.51,347.46,59.938,1473631203,"201051344000988","219011344069620",18.15,30.80,0,336.34,390.44,24.0,21.3,0.194,529006.3,529006.3,262,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631222,990969.00
09/11/2016 18:00,2,1.330,ACTIVE,212.83,347.46,60.028,1473631203,"201051344001025","219011344069620",27.79,32.80,0,318.00,391.64,37.5,34.3,0.292,555209.0,555209.0,263,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631223,990970.00
09/11/2016 18:00,2,1.260,ACTIVE,213.51,347.76,60.002,1473631203,"201051344000458","219011344069620",27.47,34.00,0,319.21,396.75,35.1,31.9,0.292,552225.5,552225.5,264,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631224,990971.00
09/11/2016 18:00,2,1.217,ACTIVE,213.96,349.26,60.012,1473631203,"201051344000853","219011344069620",27.77,33.30,0,320.11,396.45,34.2,31.1,0.278,551502.3,551502.3,264,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631225,990972.00
09/11/2016 18:00,2,1.168,ACTIVE,212.83,346.56,59.991,1473631203,"201051344000685","219011344069620",27.71,34.80,0,316.50,392.25,32.8,29.7,0.283,554346.0,554346.0,265,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631226,990973.00
09/11/2016 18:00,2,1.162,ACTIVE,213.06,346.86,60.012,1473631203,"201051344000917","219011344069620",27.67,33.80,0,318.61,392.25,32.6,29.5,0.261,551307.8,551307.8,264,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631227,990974.00
09/11/2016 18:00,2,1.117,ACTIVE,212.83,345.66,59.996,1473631203,"201051344001145","219011344069620",28.03,33.00,0,319.51,391.94,31.8,28.8,0.239,556505.4,556505.4,264,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631227,990975.00
09/11/2016 18:00,2,1.059,ACTIVE,213.06,346.86,60.002,1473631203,"201051344000651","219011344069620",28.01,32.20,0,317.70,394.65,30.1,27.1,0.243,549576.7,549576.7,263,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631228,990976.00
09/11/2016 18:00,2,0.910,ACTIVE,211.25,346.26,60.002,1473631203,"274151322000088","219011344069620",26.54,35.80,0,330.03,379.32,24.5,21.7,0.168,776288.9,776288.9,266,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631229,990977.00
09/11/2016 18:00,2,0.639,ACTIVE,212.16,389.84,60.018,1473631203,"274151322000068","219011344069620",36.24,37.50,0,384.43,456.87,23.4,20.6,0.150,669585.8,669585.8,273,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631230,990978.00
09/11/2016 18:00,2,1.020,ACTIVE,212.38,343.25,60.002,1473631203,"201051344001135","219011344069620",27.67,33.30,0,318.30,390.74,28.6,25.7,0.217,545724.7,545724.7,263,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631231,990979.00
09/11/2016 18:00,2,0.973,ACTIVE,212.83,345.66,59.996,1473631203,"201051344000594","219011344069620",27.67,34.30,0,316.50,395.85,27.3,24.4,0.217,556625.2,556625.2,263,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631232,990980.00
09/11/2016 18:00,2,0.943,ACTIVE,212.83,343.25,59.954,1473631203,"201051344001203","219011344069620",27.97,31.50,0,317.70,392.55,26.8,23.9,0.208,553895.6,553895.6,264,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631233,990981.00
09/11/2016 18:00,2,0.854,ACTIVE,211.48,339.95,59.996,1473631203,"274151322000054","219011344069620",26.50,37.80,0,328.52,381.73,22.9,20.2,0.141,792289.0,792289.0,263,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631234,990982.00
09/11/2016 18:00,2,0.971,ACTIVE,213.51,344.76,59.996,1473631203,"201051344000867","219011344069620",27.55,33.30,0,319.51,394.95,27.1,24.3,0.208,543935.6,543935.6,264,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631235,990983.00
09/11/2016 18:00,2,0.898,ACTIVE,212.83,344.45,59.996,1473631203,"201051344001093","219011344069620",27.63,30.80,0,318.30,391.34,25.2,22.4,0.186,550686.5,550686.5,264,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631236,990984.00
09/11/2016 18:00,2,0.965,ACTIVE,213.06,346.26,60.007,1473631203,"201051344000900","219011344069620",27.33,33.00,0,317.70,397.96,26.7,23.9,0.212,560683.1,560683.1,264,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631237,990985.00
09/11/2016 18:00,2,0.967,ACTIVE,213.51,345.36,60.012,1473631203,"201051344000648","219011344069620",27.14,32.00,0,317.10,397.66,26.6,23.7,0.208,549516.5,549516.5,264,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631238,990986.00
09/11/2016 18:00,2,0.986,ACTIVE,213.51,346.56,60.007,1473631203,"201051344000569","219011344069620",27.41,34.30,0,318.61,397.66,27.4,24.5,0.221,560711.4,560711.4,264,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631238,990987.00
09/11/2016 18:00,2,1.020,ACTIVE,213.51,345.96,60.002,1473631203,"201051344000983","219011344069620",27.89,33.50,0,321.31,397.96,28.8,25.9,0.230,553143.5,553143.5,263,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631239,990988.00
09/11/2016 18:00,2,1.000,ACTIVE,213.29,345.66,60.002,1473631203,"201051344001158","219011344069620",27.39,32.40,0,320.11,398.86,27.8,24.9,0.225,544936.5,544936.5,264,0,0,0,L,1122011218,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631240,990989.00
09/11/2016 18:00,2,1.014,ACTIVE,213.74,347.46,60.039,1473631203,"201051344000576","219011344069620",27.17,32.20,0,319.51,398.26,27.9,25.1,0.225,552467.7,552467.7,264,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631241,990990.00
09/11/2016 18:00,2,0.914,ACTIVE,211.70,343.85,59.986,1473631203,"274151322000087","219011344069620",26.22,42.30,0,330.33,379.32,24.3,21.6,0.146,764453.5,764453.5,266,0,0,0,L,1151911521,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473631242,990991.00
09/11/2016 18:15,2,2.301,ACTIVE,215.32,360.38,59.933,1473632104,"201051344000645","219011344069620",28.33,32.00,0,322.21,398.26,66.0,61.8,0.539,551964.0,551964.0,265,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632105,990992.00
09/11/2016 18:15,2,1.998,ACTIVE,212.83,354.67,59.986,1473632104,"274151322000085","219011344069620",27.71,35.00,0,335.44,376.31,56.0,52.2,0.384,792070.4,792070.4,266,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632106,990993.00
09/11/2016 18:15,2,2.252,ACTIVE,214.87,360.08,59.991,1473632104,"201051344000633","219011344069620",28.77,31.30,0,319.51,398.56,65.7,61.5,0.561,543537.6,543537.6,265,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632107,990994.00
09/11/2016 18:15,2,2.240,ACTIVE,215.09,359.18,60.007,1473632104,"201051344000469","219011344069620",28.49,30.80,0,316.50,398.26,64.7,60.6,0.561,546086.5,546086.5,265,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632108,990995.00
09/11/2016 18:15,2,2.248,ACTIVE,213.74,358.28,59.991,1473632104,"201051344000646","219011344069620",28.61,32.20,0,316.80,391.64,65.1,60.9,0.548,546702.3,546702.3,264,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632109,990996.00
09/11/2016 18:15,2,2.012,ACTIVE,212.16,359.78,59.975,1473632104,"274151322000052","219011344069620",28.35,35.60,0,334.54,377.22,57.8,53.9,0.407,813860.2,813860.2,264,0,0,0,L,1151911521,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632109,990997.00
09/11/2016 18:15,2,2.457,ACTIVE,214.64,359.78,59.981,1473632104,"201051344000585","219011344069620",28.43,32.00,0,318.30,395.55,70.8,66.4,0.592,556531.2,556531.2,265,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632110,990998.00
09/11/2016 18:15,2,2.146,ACTIVE,213.74,355.28,60.034,1473632104,"201051344001230","219011344069620",28.75,31.80,0,317.10,389.54,62.5,58.4,0.517,549750.7,549750.7,265,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632111,990999.00
09/11/2016 18:15,2,2.186,ACTIVE,214.41,359.18,59.938,1473632104,"201051344000582","219011344069620",28.61,31.30,0,318.00,395.25,63.3,59.2,0.517,542510.9,542510.9,264,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632112,991000.00
09/11/2016 18:15,2,2.109,ACTIVE,213.74,356.18,60.023,1473632104,"201051344000955","219011344069620",28.35,33.00,0,316.20,390.14,60.6,56.5,0.513,556416.9,556416.9,264,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632113,991001.00
09/11/2016 18:15,2,1.266,ACTIVE,212.61,420.50,59.970,1473632104,"274151322000094","219011344069620",38.55,36.80,0,380.82,443.04,49.3,45.6,0.336,669164.5,669164.5,274,0,0,0,L,1151911521,0,121.55,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632114,991002.00
09/11/2016 18:15,2,2.145,ACTIVE,214.64,357.98,59.938,1473632104,"201051344000579","219011344069620",28.63,32.20,0,319.81,397.35,62.2,58.1,0.521,560405.0,560405.0,265,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632115,991003.00
09/11/2016 18:15,2,2.066,ACTIVE,213.74,355.58,60.023,1473632104,"201051344000890","219011344069620",28.47,32.80,0,318.00,391.34,59.6,55.6,0.486,553681.5,553681.5,265,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632116,991004.00
09/11/2016 18:15,2,1.979,ACTIVE,214.41,355.88,59.944,1473632104,"201051344000438","219011344069620",28.78,33.50,0,316.50,391.94,57.7,53.8,0.482,555137.1,555137.1,264,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632117,991005.00
09/11/2016 18:15,2,1.979,ACTIVE,213.96,355.58,59.938,1473632104,"201051344000417","219011344069620",28.31,33.00,0,318.30,390.74,56.7,52.8,0.486,546292.9,546292.9,264,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632118,991006.00
09/11/2016 18:15,2,1.848,ACTIVE,212.38,346.86,59.970,1473632104,"274151322000083","219011344069620",28.15,39.00,0,334.54,379.02,52.7,48.9,0.371,806470.8,806470.8,265,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632119,991007.00
09/11/2016 18:15,2,1.883,ACTIVE,212.83,352.27,59.970,1473632104,"274151322000076","219011344069620",28.77,35.40,0,329.73,380.82,54.8,51.0,0.380,860730.1,860730.1,265,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632119,991008.00
09/11/2016 18:15,2,1.883,ACTIVE,213.96,355.28,59.975,1473632104,"201051344000868","219011344069620",28.31,31.30,0,319.81,396.45,54.0,50.2,0.433,544885.3,544885.3,265,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632120,991009.00
09/11/2016 18:15,2,1.865,ACTIVE,211.93,347.16,59.975,1473632104,"274151322000095","219011344069620",28.78,37.30,0,329.43,379.92,54.3,50.5,0.371,852054.5,852054.5,266,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632121,991010.00
09/11/2016 18:15,2,1.846,ACTIVE,214.41,351.97,59.981,1473632104,"201051344000988","219011344069620",18.57,30.30,0,334.24,382.33,34.8,31.6,0.296,529015.9,529015.9,263,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632122,991011.00
09/11/2016 18:15,2,1.883,ACTIVE,213.96,353.47,59.975,1473632104,"201051344001025","219011344069620",28.45,31.50,0,318.91,393.45,54.3,50.5,0.438,555224.4,555224.4,264,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632123,991012.00
09/11/2016 18:15,2,1.801,ACTIVE,214.41,355.28,59.938,1473632104,"201051344000458","219011344069620",28.09,32.60,0,319.51,398.56,51.3,47.6,0.438,552240.6,552240.6,265,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632124,991013.00
09/11/2016 18:15,2,1.754,ACTIVE,215.09,355.28,59.944,1473632104,"201051344000853","219011344069620",27.97,32.00,0,320.41,396.75,49.7,46.0,0.407,551517.3,551517.3,265,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632125,991014.00
09/11/2016 18:15,2,1.678,ACTIVE,213.96,352.87,59.986,1473632104,"201051344000685","219011344069620",28.27,33.30,0,316.50,392.55,48.0,44.5,0.420,554360.7,554360.7,266,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632126,991015.00
09/11/2016 18:15,2,1.656,ACTIVE,213.96,352.87,59.991,1473632104,"201051344000917","219011344069620",28.53,32.60,0,317.40,394.05,47.9,44.3,0.389,551322.9,551322.9,265,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632127,991016.00
09/11/2016 18:15,2,1.648,ACTIVE,213.96,352.27,59.965,1473632104,"201051344001145","219011344069620",28.29,32.00,0,319.21,392.25,47.2,43.7,0.384,556520.6,556520.6,265,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632128,991017.00
09/11/2016 18:15,2,1.613,ACTIVE,214.19,352.27,59.981,1473632104,"201051344000651","219011344069620",28.27,31.00,0,318.30,397.35,46.1,42.6,0.376,549591.7,549591.7,264,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632128,991018.00
09/11/2016 18:15,2,1.369,ACTIVE,211.70,349.86,59.986,1473632104,"274151322000088","219011344069620",27.39,34.80,0,334.24,375.11,38.0,34.7,0.247,776301.2,776301.2,267,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632129,991019.00
09/11/2016 18:15,2,0.963,ACTIVE,212.83,407.57,59.991,1473632104,"274151322000068","219011344069620",38.11,36.00,0,382.33,443.34,37.1,33.9,0.243,669597.9,669597.9,274,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632130,991020.00
09/11/2016 18:15,2,1.596,ACTIVE,213.51,350.17,60.018,1473632104,"201051344001135","219011344069620",28.07,32.00,0,317.10,391.64,45.4,41.9,0.371,545739.6,545739.6,264,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632131,991021.00
09/11/2016 18:15,2,1.562,ACTIVE,213.74,352.27,59.922,1473632104,"201051344000594","219011344069620",28.15,32.60,0,317.70,393.45,44.6,41.1,0.362,556640.2,556640.2,264,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632132,991022.00
09/11/2016 18:15,2,1.539,ACTIVE,213.96,350.47,59.991,1473632104,"201051344001203","219011344069620",28.19,30.30,0,318.61,393.45,44.0,40.5,0.367,553910.4,553910.4,265,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632133,991023.00
09/11/2016 18:15,2,1.385,ACTIVE,212.16,348.66,59.991,1473632104,"274151322000054","219011344069620",27.29,36.30,0,334.54,377.52,38.2,35.0,0.256,792301.7,792301.7,264,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632134,991024.00
09/11/2016 18:15,2,1.590,ACTIVE,214.41,351.07,59.996,1473632104,"201051344000867","219011344069620",28.21,32.20,0,318.30,396.45,45.5,42.0,0.362,543950.6,543950.6,265,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632135,991025.00
09/11/2016 18:15,2,1.475,ACTIVE,213.96,351.37,60.002,1473632104,"201051344001093","219011344069620",28.51,30.00,0,333.93,391.04,42.7,39.3,0.340,550700.5,550700.5,265,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632136,991026.00
09/11/2016 18:15,2,1.631,ACTIVE,214.19,353.47,60.002,1473632104,"201051344000900","219011344069620",28.35,32.00,0,318.61,398.56,46.9,43.3,0.384,560698.2,560698.2,265,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632137,991027.00
09/11/2016 18:15,2,1.652,ACTIVE,214.41,353.47,59.991,1473632104,"201051344000648","219011344069620",27.93,30.80,0,319.81,397.96,46.8,43.2,0.384,549531.3,549531.3,265,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632138,991028.00
09/11/2016 18:15,2,1.686,ACTIVE,214.41,353.77,59.938,1473632104,"201051344000569","219011344069620",28.39,33.00,0,318.00,397.66,48.5,44.9,0.402,560726.4,560726.4,265,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632139,991029.00
09/11/2016 18:15,2,1.793,ACTIVE,214.41,354.37,60.002,1473632104,"201051344000983","219011344069620",28.33,32.40,0,319.81,397.96,51.5,47.7,0.429,553159.1,553159.1,264,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632140,991030.00
09/11/2016 18:15,2,1.758,ACTIVE,214.41,354.37,60.007,1473632104,"201051344001158","219011344069620",28.23,31.30,0,319.21,397.66,50.3,46.6,0.424,544951.4,544951.4,265,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632141,991031.00
09/11/2016 18:15,2,1.766,ACTIVE,214.87,357.68,60.012,1473632104,"201051344000576","219011344069620",28.07,31.00,0,321.01,397.35,50.2,46.5,0.415,552482.4,552482.4,265,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632142,991032.00
09/11/2016 18:15,2,1.584,ACTIVE,212.38,346.26,59.996,1473632104,"274151322000087","219011344069620",27.63,40.80,0,335.14,375.71,44.3,40.8,0.292,764466.4,764466.4,267,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473632143,991033.00
09/11/2016 18:30,2,0.924,ACTIVE,213.96,346.56,59.991,1473633003,"201051344000645","219011344069620",27.95,29.50,0,335.44,391.34,26.2,23.4,0.203,551971.1,551971.1,266,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633005,991034.00
09/11/2016 18:30,2,0.832,ACTIVE,211.93,343.85,59.938,1473633003,"274151322000085","219011344069620",27.06,32.60,0,333.03,368.80,22.8,20.1,0.146,792076.4,792076.4,267,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633005,991035.00
09/11/2016 18:30,2,0.934,ACTIVE,213.74,347.76,59.965,1473633003,"201051344000633","219011344069620",28.39,29.00,0,337.54,390.74,26.9,24.0,0.217,543544.9,543544.9,266,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633006,991036.00
09/11/2016 18:30,2,0.928,ACTIVE,213.51,345.96,59.975,1473633003,"201051344000469","219011344069620",28.45,28.80,0,336.94,387.44,26.8,23.9,0.208,546093.7,546093.7,266,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633007,991037.00
09/11/2016 18:30,2,0.932,ACTIVE,212.83,344.45,59.975,1473633003,"201051344000646","219011344069620",28.31,30.30,0,334.84,383.53,26.8,23.9,0.203,546709.5,546709.5,265,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633008,991038.00
09/11/2016 18:30,2,0.871,ACTIVE,211.93,345.66,59.954,1473633003,"274151322000052","219011344069620",27.77,33.00,0,334.84,369.10,24.5,21.7,0.164,813866.7,813866.7,265,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633009,991039.00
09/11/2016 18:30,2,0.988,ACTIVE,213.29,345.36,59.970,1473633003,"201051344000585","219011344069620",28.41,29.80,0,335.44,386.83,28.5,25.6,0.217,556539.0,556539.0,266,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633010,991040.00
09/11/2016 18:30,2,0.900,ACTIVE,212.61,343.85,60.007,1473633003,"201051344001230","219011344069620",28.15,30.30,0,334.54,381.42,25.6,22.8,0.199,549757.6,549757.6,266,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633011,991041.00
09/11/2016 18:30,2,0.918,ACTIVE,213.51,345.36,59.970,1473633003,"201051344000582","219011344069620",27.63,29.50,0,335.44,384.43,25.7,22.8,0.194,542518.0,542518.0,265,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633012,991042.00
09/11/2016 18:30,2,0.922,ACTIVE,212.61,344.45,59.965,1473633003,"201051344000955","219011344069620",28.33,31.30,0,334.84,380.82,26.5,23.7,0.194,556424.0,556424.0,265,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633013,991043.00
09/11/2016 18:30,2,0.535,ACTIVE,212.16,404.87,59.970,1473633003,"274151322000094","219011344069620",38.11,35.00,0,334.84,431.62,20.6,18.0,0.137,669170.0,669170.0,275,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633014,991044.00
09/11/2016 18:30,2,0.961,ACTIVE,213.74,346.56,59.928,1473633003,"201051344000579","219011344069620",28.25,30.00,0,337.54,387.74,27.5,24.6,0.212,560412.5,560412.5,266,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633015,991045.00
09/11/2016 18:30,2,0.938,ACTIVE,213.06,344.45,60.012,1473633003,"201051344000890","219011344069620",28.05,31.00,0,334.24,380.82,26.6,23.7,0.199,553688.7,553688.7,266,0,0,0,L,1122011218,0,122.46,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633016,991046.00
09/11/2016 18:30,2,0.906,ACTIVE,213.29,345.36,59.965,1473633003,"201051344000438","219011344069620",28.33,31.30,0,336.04,381.42,26.0,23.2,0.208,555144.1,555144.1,265,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633016,991047.00
09/11/2016 18:30,2,0.920,ACTIVE,213.06,345.36,59.981,1473633003,"201051344000417","219011344069620",28.33,31.00,0,335.44,380.22,26.5,23.6,0.203,546300.0,546300.0,265,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633017,991048.00
09/11/2016 18:30,2,0.842,ACTIVE,211.70,343.55,59.975,1473633003,"274151322000083","219011344069620",27.63,35.80,0,332.13,368.80,23.6,20.9,0.159,806477.2,806477.2,266,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633018,991049.00
09/11/2016 18:30,2,0.887,ACTIVE,212.38,344.15,59.975,1473633003,"274151322000076","219011344069620",28.53,32.80,0,336.34,370.60,25.6,22.8,0.172,860736.9,860736.9,266,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633019,991050.00
09/11/2016 18:30,2,0.936,ACTIVE,213.29,346.26,59.975,1473633003,"201051344000868","219011344069620",28.19,29.30,0,336.04,382.03,26.8,23.9,0.199,544892.5,544892.5,266,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633020,991051.00
09/11/2016 18:30,2,0.881,ACTIVE,211.93,340.25,59.970,1473633003,"274151322000095","219011344069620",28.07,34.50,0,332.13,371.51,25.1,22.3,0.164,852061.4,852061.4,267,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633021,991052.00
09/11/2016 18:30,2,0.932,ACTIVE,213.51,345.36,60.002,1473633003,"201051344000988","219011344069620",18.21,28.80,0,336.64,373.91,17.2,14.7,0.133,529020.4,529020.4,264,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633022,991053.00
09/11/2016 18:30,2,0.945,ACTIVE,213.06,343.85,59.975,1473633003,"201051344001025","219011344069620",28.25,29.30,0,335.44,383.53,27.1,24.2,0.208,555231.7,555231.7,265,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633023,991054.00
09/11/2016 18:30,2,0.939,ACTIVE,213.74,346.26,59.944,1473633003,"201051344000458","219011344069620",27.91,30.30,0,337.54,388.34,26.6,23.7,0.212,552247.8,552247.8,266,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633024,991055.00
09/11/2016 18:30,2,0.932,ACTIVE,214.19,347.76,59.959,1473633003,"201051344000853","219011344069620",28.19,29.50,0,336.64,386.23,26.6,23.8,0.208,551524.5,551524.5,266,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633024,991056.00
09/11/2016 18:30,2,0.883,ACTIVE,213.29,345.66,59.981,1473633003,"201051344000685","219011344069620",28.37,31.30,0,336.04,381.42,25.4,22.6,0.212,554367.5,554367.5,267,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633025,991057.00
09/11/2016 18:30,2,0.920,ACTIVE,213.29,345.06,59.975,1473633003,"201051344000917","219011344069620",27.99,30.80,0,335.44,382.33,26.1,23.3,0.203,551329.9,551329.9,266,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633026,991058.00
09/11/2016 18:30,2,0.920,ACTIVE,213.29,345.66,59.970,1473633003,"201051344001145","219011344069620",28.27,30.00,0,335.74,382.33,26.4,23.5,0.199,556527.6,556527.6,266,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633027,991059.00
09/11/2016 18:30,2,0.922,ACTIVE,213.51,345.66,60.002,1473633003,"201051344000651","219011344069620",28.29,29.00,0,336.04,383.53,26.4,23.6,0.203,549598.7,549598.7,265,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633028,991060.00
09/11/2016 18:30,2,0.820,ACTIVE,211.48,345.66,59.996,1473633003,"274151322000088","219011344069620",27.17,32.40,0,332.43,365.80,22.6,19.9,0.150,776306.9,776306.9,268,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633029,991061.00
09/11/2016 18:30,2,0.607,ACTIVE,212.38,392.25,59.970,1473633003,"274151322000068","219011344069620",36.74,34.00,0,332.73,434.93,22.9,20.1,0.146,669603.7,669603.7,275,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633030,991062.00
09/11/2016 18:30,2,0.990,ACTIVE,213.06,344.15,59.949,1473633003,"201051344001135","219011344069620",28.47,30.00,0,334.54,381.73,28.6,25.7,0.217,545746.9,545746.9,265,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633031,991063.00
09/11/2016 18:30,2,0.998,ACTIVE,213.29,347.46,59.981,1473633003,"201051344000594","219011344069620",28.31,30.30,0,334.84,382.33,28.6,25.7,0.225,556647.4,556647.4,265,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633032,991064.00
09/11/2016 18:30,2,1.016,ACTIVE,213.51,345.06,59.970,1473633003,"201051344001203","219011344069620",28.07,28.80,0,336.04,382.33,28.9,26.0,0.225,553917.5,553917.5,266,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633033,991065.00
09/11/2016 18:30,2,0.932,ACTIVE,211.93,341.45,59.970,1473633003,"274151322000054","219011344069620",27.23,33.80,0,332.43,367.00,25.7,22.9,0.164,792307.7,792307.7,265,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633034,991066.00
09/11/2016 18:30,2,1.090,ACTIVE,213.96,347.46,60.023,1473633003,"201051344000867","219011344069620",28.17,30.00,0,336.04,382.63,31.1,28.1,0.234,543957.8,543957.8,266,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633035,991067.00
09/11/2016 18:30,2,1.029,ACTIVE,213.51,346.26,59.981,1473633003,"201051344001093","219011344069620",28.45,28.50,0,335.74,379.02,29.6,26.7,0.230,550707.2,550707.2,266,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633035,991068.00
09/11/2016 18:30,2,1.104,ACTIVE,213.74,348.66,59.970,1473633003,"201051344000900","219011344069620",28.21,29.50,0,336.94,385.93,31.6,28.5,0.252,560705.3,560705.3,266,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633037,991069.00
09/11/2016 18:30,2,1.104,ACTIVE,213.96,347.76,59.981,1473633003,"201051344000648","219011344069620",28.37,28.30,0,337.54,387.14,31.8,28.7,0.252,549538.3,549538.3,266,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633038,991070.00
09/11/2016 18:30,2,1.117,ACTIVE,213.96,348.66,60.034,1473633003,"201051344000569","219011344069620",28.67,30.80,0,336.94,385.63,32.5,29.4,0.261,560733.5,560733.5,266,0,0,0,L,1122011218,0,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633039,991071.00
09/11/2016 18:30,2,1.162,ACTIVE,213.96,348.36,59.991,1473633003,"201051344000983","219011344069620",28.55,30.00,0,336.94,386.53,33.7,30.6,0.274,553166.5,553166.5,265,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633039,991072.00
09/11/2016 18:30,2,1.135,ACTIVE,213.74,348.36,59.970,1473633003,"201051344001158","219011344069620",27.93,29.00,0,337.24,387.44,32.1,29.1,0.265,544958.4,544958.4,266,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633040,991073.00
09/11/2016 18:30,2,1.080,ACTIVE,214.41,349.86,60.028,1473633003,"201051344000576","219011344069620",28.39,28.80,0,337.84,387.44,31.1,28.1,0.247,552489.2,552489.2,266,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633041,991074.00
09/11/2016 18:30,2,0.979,ACTIVE,211.93,345.36,59.975,1473633003,"274151322000087","219011344069620",27.73,38.00,0,332.13,365.80,27.4,24.6,0.168,764472.3,764472.3,268,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633042,991075.00
09/11/2016 18:45,2,0.799,ACTIVE,213.74,345.66,59.986,1473633903,"201051344000645","219011344069620",27.83,28.30,0,335.14,361.59,22.5,19.8,0.172,551976.2,551976.2,267,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633905,991076.00
09/11/2016 18:45,2,0.689,ACTIVE,211.93,343.85,59.991,1473633903,"274151322000085","219011344069620",27.47,31.50,0,331.53,352.87,19.2,16.6,0.119,792080.7,792080.7,268,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633905,991077.00
09/11/2016 18:45,2,0.805,ACTIVE,213.74,346.56,59.965,1473633903,"201051344000633","219011344069620",28.35,27.80,0,335.74,362.79,23.1,20.4,0.181,543550.1,543550.1,267,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633906,991078.00
09/11/2016 18:45,2,0.812,ACTIVE,213.51,345.66,59.981,1473633903,"201051344000469","219011344069620",28.07,27.50,0,334.84,361.59,23.1,20.4,0.177,546098.9,546098.9,267,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633907,991079.00
09/11/2016 18:45,2,0.797,ACTIVE,212.61,343.55,59.949,1473633903,"201051344000646","219011344069620",28.75,29.00,0,333.93,359.78,23.2,20.5,0.172,546714.7,546714.7,266,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633908,991080.00
09/11/2016 18:45,2,0.748,ACTIVE,211.70,341.45,59.981,1473633903,"274151322000052","219011344069620",27.75,31.80,0,331.23,353.47,21.1,18.4,0.128,813871.4,813871.4,266,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633909,991081.00
09/11/2016 18:45,2,0.877,ACTIVE,213.29,344.45,59.944,1473633903,"201051344000585","219011344069620",28.47,28.30,0,333.93,360.69,25.3,22.5,0.186,556544.7,556544.7,267,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633910,991082.00
09/11/2016 18:45,2,0.789,ACTIVE,212.83,342.05,60.012,1473633903,"201051344001230","219011344069620",27.99,28.80,0,332.13,357.68,22.4,19.7,0.168,549762.6,549762.6,267,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633911,991083.00
09/11/2016 18:45,2,0.803,ACTIVE,213.29,344.15,59.981,1473633903,"201051344000582","219011344069620",27.89,27.80,0,334.84,360.08,22.7,20.0,0.172,542523.0,542523.0,266,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633912,991084.00
09/11/2016 18:45,2,0.803,ACTIVE,212.83,343.25,59.922,1473633903,"201051344000955","219011344069620",28.55,29.50,0,333.03,358.88,23.2,20.5,0.181,556429.2,556429.2,266,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633913,991085.00
09/11/2016 18:45,2,0.479,ACTIVE,211.93,399.46,59.975,1473633903,"274151322000094","219011344069620",37.31,33.50,0,336.34,418.09,18.1,15.5,0.119,669174.0,669174.0,276,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633913,991086.00
09/11/2016 18:45,2,0.844,ACTIVE,213.51,345.66,60.002,1473633903,"201051344000579","219011344069620",28.71,28.50,0,335.74,362.19,24.6,21.9,0.186,560418.0,560418.0,267,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633914,991087.00
09/11/2016 18:45,2,0.822,ACTIVE,212.61,343.25,59.981,1473633903,"201051344000890","219011344069620",28.49,29.50,0,333.33,359.48,23.8,21.0,0.168,553694.0,553694.0,267,0,0,0,L,1122011218,0,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633915,991088.00
09/11/2016 18:45,2,0.801,ACTIVE,213.06,344.15,59.986,1473633903,"201051344000438","219011344069620",28.43,29.80,0,333.93,360.08,23.1,20.4,0.181,555149.3,555149.3,266,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633916,991089.00
09/11/2016 18:45,2,0.830,ACTIVE,213.06,344.15,59.959,1473633903,"201051344000417","219011344069620",28.05,29.50,0,333.33,359.18,23.6,20.9,0.177,546305.2,546305.2,266,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633917,991090.00
09/11/2016 18:45,2,0.748,ACTIVE,211.70,343.55,59.981,1473633903,"274151322000083","219011344069620",27.57,34.00,0,333.33,353.77,20.9,18.2,0.137,806481.7,806481.7,267,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633918,991091.00
09/11/2016 18:45,2,0.799,ACTIVE,212.16,341.15,59.965,1473633903,"274151322000076","219011344069620",27.79,31.30,0,334.54,354.97,22.5,19.8,0.146,860741.9,860741.9,267,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633919,991092.00
09/11/2016 18:45,2,0.838,ACTIVE,213.29,345.36,60.002,1473633903,"201051344000868","219011344069620",27.99,27.80,0,335.44,360.69,23.8,21.0,0.172,544897.8,544897.8,267,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633920,991093.00
09/11/2016 18:45,2,0.793,ACTIVE,211.48,342.05,59.970,1473633903,"274151322000095","219011344069620",27.79,32.80,0,332.43,354.37,22.3,19.6,0.141,852066.2,852066.2,268,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633921,991094.00
09/11/2016 18:45,2,0.824,ACTIVE,213.51,345.36,59.981,1473633903,"201051344000988","219011344069620",18.29,27.80,0,334.54,356.48,15.2,12.8,0.115,529023.5,529023.5,265,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633922,991095.00
09/11/2016 18:45,2,0.848,ACTIVE,212.83,342.65,60.023,1473633903,"201051344001025","219011344069620",28.31,27.50,0,333.63,360.69,24.3,21.6,0.181,555237.0,555237.0,266,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633923,991096.00
09/11/2016 18:45,2,0.834,ACTIVE,213.51,345.36,59.970,1473633903,"201051344000458","219011344069620",28.13,29.00,0,335.44,362.19,23.8,21.1,0.186,552253.0,552253.0,267,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633924,991097.00
09/11/2016 18:45,2,0.824,ACTIVE,213.96,346.56,59.938,1473633903,"201051344000853","219011344069620",28.31,28.30,0,336.64,363.09,23.7,21.0,0.181,551529.7,551529.7,267,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633925,991098.00
09/11/2016 18:45,2,0.783,ACTIVE,213.06,344.45,59.944,1473633903,"201051344000685","219011344069620",28.51,29.80,0,334.24,360.38,22.6,19.9,0.181,554372.4,554372.4,268,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633926,991099.00
09/11/2016 18:45,2,0.814,ACTIVE,213.06,343.85,59.949,1473633903,"201051344000917","219011344069620",28.17,29.00,0,331.83,359.78,23.3,20.6,0.168,551335.0,551335.0,267,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633927,991100.00
09/11/2016 18:45,2,0.803,ACTIVE,213.06,344.45,59.981,1473633903,"201051344001145","219011344069620",28.78,28.30,0,335.14,360.38,23.4,20.7,0.172,556532.7,556532.7,267,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633928,991101.00
09/11/2016 18:45,2,0.811,ACTIVE,213.29,344.45,59.970,1473633903,"201051344000651","219011344069620",28.39,27.50,0,335.74,360.38,23.3,20.6,0.172,549603.8,549603.8,266,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633929,991102.00
09/11/2016 18:45,2,0.699,ACTIVE,211.48,340.55,59.965,1473633903,"274151322000088","219011344069620",27.33,31.00,0,331.23,351.97,19.4,16.8,0.128,776311.2,776311.2,269,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633929,991103.00
09/11/2016 18:45,2,0.510,ACTIVE,212.38,400.66,59.975,1473633903,"274151322000068","219011344069620",37.63,32.80,0,336.94,418.70,19.4,16.8,0.115,669607.9,669607.9,276,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633930,991104.00
09/11/2016 18:45,2,0.863,ACTIVE,212.83,342.65,59.944,1473633903,"201051344001135","219011344069620",27.81,28.30,0,333.63,359.48,24.4,21.6,0.177,545752.3,545752.3,266,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633931,991105.00
09/11/2016 18:45,2,0.828,ACTIVE,213.06,345.66,59.981,1473633903,"201051344000594","219011344069620",28.41,29.00,0,334.54,360.99,23.9,21.1,0.177,556652.7,556652.7,266,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633932,991106.00
09/11/2016 18:45,2,0.820,ACTIVE,213.06,343.25,59.970,1473633903,"201051344001203","219011344069620",28.31,27.30,0,334.54,360.99,23.6,20.8,0.172,553922.7,553922.7,267,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633933,991107.00
