ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 18:45,2,0.723,ACTIVE,211.70,344.15,59.970,1473633903,"274151322000054","219011344069620",27.49,32.20,0,331.53,353.17,20.2,17.6,0.133,792312.1,792312.1,266,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633934,991108.00
09/11/2016 18:45,2,0.836,ACTIVE,213.51,344.45,59.986,1473633903,"201051344000867","219011344069620",28.31,28.80,0,334.84,362.79,24.0,21.3,0.172,543963.1,543963.1,267,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633935,991109.00
09/11/2016 18:45,2,0.789,ACTIVE,213.06,343.85,59.970,1473633903,"201051344001093","219011344069620",28.11,27.30,0,334.24,360.38,22.5,19.8,0.159,550712.2,550712.2,267,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633936,991110.00
09/11/2016 18:45,2,0.805,ACTIVE,213.29,345.66,59.981,1473633903,"201051344000900","219011344069620",28.43,28.30,0,336.64,363.09,23.2,20.5,0.172,560710.4,560710.4,267,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633937,991111.00
09/11/2016 18:45,2,0.820,ACTIVE,213.74,345.36,59.975,1473633903,"201051344000648","219011344069620",28.15,27.30,0,336.04,363.39,23.4,20.7,0.177,549543.4,549543.4,267,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633938,991112.00
09/11/2016 18:45,2,0.830,ACTIVE,213.51,345.96,59.981,1473633903,"201051344000569","219011344069620",28.37,29.50,0,336.34,363.69,23.9,21.1,0.181,560738.7,560738.7,267,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633939,991113.00
09/11/2016 18:45,2,0.857,ACTIVE,213.74,345.36,59.986,1473633903,"201051344000983","219011344069620",28.47,28.80,0,336.04,363.39,24.8,22.0,0.186,553171.9,553171.9,266,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633940,991114.00
09/11/2016 18:45,2,0.824,ACTIVE,213.51,345.66,59.970,1473633903,"201051344001158","219011344069620",28.13,28.00,0,336.34,363.39,23.5,20.7,0.181,544963.6,544963.6,267,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633940,991115.00
09/11/2016 18:45,2,0.729,ACTIVE,211.93,344.45,59.996,1473633903,"274151322000087","219011344069620",27.19,35.80,0,331.23,352.57,20.1,17.5,0.115,764476.7,764476.7,269,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633943,991116.00
09/11/2016 18:45,2,0.803,ACTIVE,213.96,346.86,59.981,1473633903,"201051344000576","219011344069620",28.19,27.80,0,337.24,362.79,23.0,20.2,0.172,552494.2,552494.2,267,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473633943,991117.00
09/11/2016 19:00,2,0.480,ACTIVE,213.74,342.95,59.991,1473634804,"201051344000645","219011344069620",27.04,27.30,0,335.74,363.09,13.2,10.8,0.080,551981.3,551981.3,268,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634805,991118.00
09/11/2016 19:00,2,0.373,ACTIVE,212.16,339.04,59.986,1473634804,"274151322000085","219011344069620",26.54,30.30,0,332.73,351.97,10.1,7.8,0.057,792084.7,792084.7,269,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634806,991119.00
09/11/2016 19:00,2,0.482,ACTIVE,213.74,343.85,60.007,1473634804,"201051344000633","219011344069620",28.27,26.80,0,335.74,363.69,13.8,11.4,0.084,543555.4,543555.4,268,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634807,991120.00
09/11/2016 19:00,2,0.496,ACTIVE,213.51,342.35,60.002,1473634804,"201051344000469","219011344069620",27.37,26.50,0,334.54,362.79,13.8,11.3,0.088,546104.1,546104.1,268,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634808,991121.00
09/11/2016 19:00,2,0.482,ACTIVE,212.38,339.65,59.996,1473634804,"201051344000646","219011344069620",28.29,28.00,0,332.13,360.69,13.8,11.4,0.084,546720.0,546720.0,267,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634808,991122.00
09/11/2016 19:00,2,0.432,ACTIVE,211.70,338.74,60.028,1473634804,"274151322000052","219011344069620",27.02,30.50,0,333.03,354.07,11.8,9.4,0.057,813876.0,813876.0,267,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634809,991123.00
09/11/2016 19:00,2,0.553,ACTIVE,213.06,341.45,59.991,1473634804,"201051344000585","219011344069620",27.41,27.30,0,333.93,363.09,15.3,12.9,0.088,556550.6,556550.6,268,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634810,991124.00
09/11/2016 19:00,2,0.461,ACTIVE,212.61,339.34,59.991,1473634804,"201051344001230","219011344069620",27.89,27.80,0,332.43,358.58,13.0,10.7,0.080,549767.6,549767.6,268,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634811,991125.00
09/11/2016 19:00,2,0.480,ACTIVE,213.06,340.85,59.991,1473634804,"201051344000582","219011344069620",27.29,27.00,0,334.24,361.29,13.3,10.9,0.084,542528.2,542528.2,267,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634812,991126.00
09/11/2016 19:00,2,0.480,ACTIVE,212.16,339.34,60.002,1473634804,"201051344000955","219011344069620",28.41,28.50,0,332.13,358.28,13.8,11.4,0.084,556434.4,556434.4,267,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634813,991127.00
09/11/2016 19:00,2,0.246,ACTIVE,212.16,394.95,60.002,1473634804,"274151322000094","219011344069620",37.00,32.60,0,336.94,426.21,9.3,7.0,0.053,669177.8,669177.8,277,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634814,991128.00
09/11/2016 19:00,2,0.518,ACTIVE,213.29,341.75,59.991,1473634804,"201051344000579","219011344069620",28.17,27.80,0,335.44,363.09,14.8,12.3,0.088,560423.5,560423.5,268,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634815,991129.00
09/11/2016 19:00,2,0.486,ACTIVE,212.61,339.34,59.970,1473634804,"201051344000890","219011344069620",28.11,28.50,0,333.03,360.38,13.9,11.5,0.080,553699.3,553699.3,268,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634816,991130.00
09/11/2016 19:00,2,0.463,ACTIVE,212.83,340.85,60.007,1473634804,"201051344000438","219011344069620",28.35,28.50,0,333.63,361.59,13.3,10.9,0.080,555154.4,555154.4,267,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634817,991131.00
09/11/2016 19:00,2,0.508,ACTIVE,212.61,340.25,59.991,1473634804,"201051344000417","219011344069620",27.23,28.30,0,333.63,360.08,14.0,11.6,0.084,546310.5,546310.5,267,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634818,991132.00
09/11/2016 19:00,2,0.412,ACTIVE,211.93,339.65,60.018,1473634804,"274151322000083","219011344069620",26.84,32.40,0,333.33,354.37,11.2,8.9,0.057,806486.4,806486.4,268,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634819,991133.00
09/11/2016 19:00,2,0.432,ACTIVE,212.38,341.45,59.965,1473634804,"274151322000076","219011344069620",27.57,30.30,0,333.63,354.97,12.1,9.7,0.071,860746.8,860746.8,268,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634820,991134.00
09/11/2016 19:00,2,0.498,ACTIVE,213.29,342.05,59.991,1473634804,"201051344000868","219011344069620",27.31,27.00,0,335.44,361.89,13.8,11.4,0.084,544903.1,544903.1,268,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634820,991135.00
09/11/2016 19:00,2,0.420,ACTIVE,211.93,340.55,59.996,1473634804,"274151322000095","219011344069620",27.25,31.50,0,332.43,354.97,11.6,9.3,0.071,852071.2,852071.2,269,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634821,991136.00
09/11/2016 19:00,2,0.455,ACTIVE,213.29,342.65,59.996,1473634804,"201051344000988","219011344069620",18.21,26.80,0,334.54,357.08,8.4,6.2,0.062,529026.7,529026.7,266,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634822,991137.00
09/11/2016 19:00,2,0.500,ACTIVE,212.61,339.34,60.034,1473634804,"201051344001025","219011344069620",27.29,26.80,0,333.03,361.89,13.8,11.4,0.084,555242.4,555242.4,267,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634823,991138.00
09/11/2016 19:00,2,0.494,ACTIVE,213.29,340.85,59.996,1473634804,"201051344000458","219011344069620",27.27,28.00,0,334.54,363.39,13.7,11.3,0.088,552258.3,552258.3,268,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634824,991139.00
09/11/2016 19:00,2,0.492,ACTIVE,213.96,344.45,59.996,1473634804,"201051344000853","219011344069620",27.04,27.30,0,336.04,364.89,13.5,11.1,0.084,551534.9,551534.9,268,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634825,991140.00
09/11/2016 19:00,2,0.451,ACTIVE,212.83,341.15,60.007,1473634804,"201051344000685","219011344069620",27.31,28.30,0,333.63,361.29,12.5,10.2,0.084,554377.4,554377.4,269,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634826,991141.00
09/11/2016 19:00,2,0.504,ACTIVE,212.83,340.25,60.002,1473634804,"201051344000917","219011344069620",24.25,28.00,0,333.03,361.29,12.4,10.0,0.075,551340.2,551340.2,268,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634827,991142.00
09/11/2016 19:00,2,0.473,ACTIVE,212.83,340.25,59.991,1473634804,"201051344001145","219011344069620",27.23,27.30,0,334.54,361.89,13.1,10.7,0.080,556538.0,556538.0,268,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634828,991143.00
09/11/2016 19:00,2,0.486,ACTIVE,213.06,340.85,59.970,1473634804,"201051344000651","219011344069620",26.54,26.50,0,334.24,361.89,13.0,10.7,0.084,549608.9,549608.9,267,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634829,991144.00
09/11/2016 19:00,2,0.377,ACTIVE,211.48,340.85,59.996,1473634804,"274151322000088","219011344069620",25.94,30.30,0,331.23,352.27,9.9,7.6,0.057,776315.2,776315.2,270,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634830,991145.00
09/11/2016 19:00,2,0.270,ACTIVE,212.61,396.15,60.007,1473634804,"274151322000068","219011344069620",37.33,32.00,0,336.64,425.31,10.2,7.9,0.049,669612.0,669612.0,277,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634830,991146.00
09/11/2016 19:00,2,0.512,ACTIVE,212.38,339.34,60.002,1473634804,"201051344001135","219011344069620",27.21,27.30,0,333.33,360.69,14.1,11.7,0.084,545757.7,545757.7,267,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634831,991147.00
09/11/2016 19:00,2,0.510,ACTIVE,213.06,342.35,60.002,1473634804,"201051344000594","219011344069620",25.25,28.00,0,334.24,362.19,13.1,10.7,0.080,556658.0,556658.0,267,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634832,991148.00
09/11/2016 19:00,2,0.473,ACTIVE,212.83,339.34,59.996,1473634804,"201051344001203","219011344069620",27.97,26.80,0,333.63,361.29,13.4,11.0,0.084,553927.8,553927.8,268,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634833,991149.00
09/11/2016 19:00,2,0.377,ACTIVE,211.93,339.04,60.007,1473634804,"274151322000054","219011344069620",26.82,31.30,0,331.83,352.57,10.2,8.0,0.049,792316.2,792316.2,267,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634834,991150.00
09/11/2016 19:00,2,0.496,ACTIVE,213.51,341.15,60.007,1473634804,"201051344000867","219011344069620",26.86,27.80,0,335.14,361.89,13.5,11.1,0.084,543968.4,543968.4,268,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634835,991151.00
09/11/2016 19:00,2,0.443,ACTIVE,212.61,340.25,59.970,1473634804,"201051344001093","219011344069620",28.01,26.50,0,334.24,359.18,12.6,10.3,0.075,550717.0,550717.0,268,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634836,991152.00
09/11/2016 19:00,2,0.443,ACTIVE,213.29,342.35,60.028,1473634804,"201051344000900","219011344069620",27.95,27.30,0,334.54,362.49,12.6,10.2,0.084,560715.5,560715.5,268,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634837,991153.00
09/11/2016 19:00,2,0.475,ACTIVE,213.51,342.65,60.007,1473634804,"201051344000648","219011344069620",27.47,26.30,0,335.74,362.79,13.2,10.8,0.080,549548.6,549548.6,268,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634838,991154.00
09/11/2016 19:00,2,0.473,ACTIVE,213.29,342.35,60.007,1473634804,"201051344000569","219011344069620",27.73,28.30,0,336.04,362.79,13.3,10.9,0.080,560744.0,560744.0,268,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634839,991155.00
09/11/2016 19:00,2,0.486,ACTIVE,213.51,342.35,59.996,1473634804,"201051344000983","219011344069620",28.39,27.80,0,334.54,363.39,14.0,11.6,0.080,553177.4,553177.4,267,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634840,991156.00
09/11/2016 19:00,2,0.469,ACTIVE,213.29,342.05,60.012,1473634804,"201051344001158","219011344069620",27.14,27.00,0,335.74,362.79,12.9,10.5,0.080,544968.7,544968.7,268,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634841,991157.00
09/11/2016 19:00,2,0.471,ACTIVE,213.74,343.25,59.996,1473634804,"201051344000576","219011344069620",26.48,26.80,0,336.34,363.09,12.7,10.3,0.080,552499.2,552499.2,268,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634842,991158.00
09/11/2016 19:00,2,0.375,ACTIVE,212.16,341.15,59.991,1473634804,"274151322000087","219011344069620",26.12,34.30,0,332.13,352.57,9.9,7.6,0.049,764480.7,764480.7,270,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473634843,991159.00
09/11/2016 19:15,2,0.469,ACTIVE,213.74,342.65,59.991,1473635704,"201051344000645","219011344069620",27.51,26.00,0,336.04,349.86,13.1,10.7,0.080,551983.5,551983.5,269,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635705,991160.00
09/11/2016 19:15,2,0.389,ACTIVE,212.16,340.25,59.991,1473635704,"274151322000085","219011344069620",26.54,29.30,0,336.04,344.45,10.4,8.2,0.057,792086.3,792086.3,270,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635706,991161.00
09/11/2016 19:15,2,0.479,ACTIVE,213.74,343.55,59.959,1473635704,"201051344000633","219011344069620",28.39,25.80,0,334.24,351.67,13.8,11.3,0.088,543557.9,543557.9,269,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635707,991162.00
09/11/2016 19:15,2,0.477,ACTIVE,213.51,342.35,60.039,1473635704,"201051344000469","219011344069620",28.27,25.50,0,333.93,349.56,13.7,11.3,0.084,546106.6,546106.6,269,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635708,991163.00
09/11/2016 19:15,2,0.475,ACTIVE,212.61,339.65,59.991,1473635704,"201051344000646","219011344069620",28.57,26.80,0,331.53,347.76,13.8,11.4,0.080,546722.5,546722.5,268,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635708,991164.00
09/11/2016 19:15,2,0.424,ACTIVE,211.93,341.15,59.991,1473635704,"274151322000052","219011344069620",27.43,29.30,0,335.14,345.06,11.8,9.4,0.075,813878.0,813878.0,268,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635709,991165.00
09/11/2016 19:15,2,0.547,ACTIVE,213.06,341.15,59.996,1473635704,"201051344000585","219011344069620",27.77,26.50,0,333.33,348.06,15.4,12.9,0.097,556553.4,556553.4,269,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635710,991166.00
09/11/2016 19:15,2,0.465,ACTIVE,212.83,339.34,59.991,1473635704,"201051344001230","219011344069620",27.25,26.80,0,331.53,345.96,12.9,10.5,0.080,549769.9,549769.9,269,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635711,991167.00
09/11/2016 19:15,2,0.486,ACTIVE,213.51,340.85,59.996,1473635704,"201051344000582","219011344069620",25.03,26.30,0,333.33,346.86,12.4,10.0,0.080,542530.3,542530.3,268,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635712,991168.00
09/11/2016 19:15,2,0.492,ACTIVE,212.38,339.65,59.996,1473635704,"201051344000955","219011344069620",27.97,27.00,0,330.93,346.86,14.0,11.6,0.080,556436.8,556436.8,268,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635713,991169.00
09/11/2016 19:15,2,0.256,ACTIVE,212.16,392.55,59.986,1473635704,"274151322000094","219011344069620",36.76,31.50,0,337.84,404.57,9.5,7.2,0.057,669179.2,669179.2,278,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635714,991170.00
09/11/2016 19:15,2,0.521,ACTIVE,213.29,341.75,59.986,1473635704,"201051344000579","219011344069620",27.95,26.50,0,335.14,348.96,14.8,12.3,0.088,560426.2,560426.2,269,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635715,991171.00
09/11/2016 19:15,2,0.477,ACTIVE,212.83,339.34,59.991,1473635704,"201051344000890","219011344069620",28.51,27.50,0,332.13,347.76,13.8,11.4,0.080,553701.8,553701.8,269,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635716,991172.00
09/11/2016 19:15,2,0.471,ACTIVE,213.06,340.55,59.986,1473635704,"201051344000438","219011344069620",28.25,27.00,0,333.03,348.06,13.4,11.1,0.080,555156.8,555156.8,268,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635717,991173.00
09/11/2016 19:15,2,0.498,ACTIVE,213.06,340.25,59.996,1473635704,"201051344000417","219011344069620",28.07,27.30,0,332.43,347.76,14.2,11.8,0.084,546313.0,546313.0,268,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635717,991174.00
09/11/2016 19:15,2,0.414,ACTIVE,211.93,340.85,59.981,1473635704,"274151322000083","219011344069620",27.04,30.80,0,335.14,344.76,11.3,9.0,0.071,806488.2,806488.2,269,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635718,991175.00
09/11/2016 19:15,2,0.434,ACTIVE,212.38,341.45,59.991,1473635704,"274151322000076","219011344069620",27.81,29.00,0,336.64,345.66,12.2,9.9,0.075,860748.8,860748.8,269,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635719,991176.00
09/11/2016 19:15,2,0.492,ACTIVE,213.29,341.75,60.002,1473635704,"201051344000868","219011344069620",27.67,25.80,0,334.54,349.56,13.8,11.4,0.084,544905.5,544905.5,269,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635720,991177.00
09/11/2016 19:15,2,0.430,ACTIVE,211.93,339.65,59.996,1473635704,"274151322000095","219011344069620",27.31,30.00,0,335.44,344.45,11.9,9.6,0.071,852073.1,852073.1,270,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635721,991178.00
09/11/2016 19:15,2,0.463,ACTIVE,213.06,342.65,59.996,1473635704,"201051344000988","219011344069620",18.09,25.80,0,333.63,349.56,8.5,6.3,0.053,529028.0,529028.0,267,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635722,991179.00
09/11/2016 19:15,2,0.482,ACTIVE,212.83,339.65,60.002,1473635704,"201051344001025","219011344069620",28.21,26.00,0,333.03,347.46,13.8,11.4,0.084,555244.9,555244.9,268,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635723,991180.00
09/11/2016 19:15,2,0.447,ACTIVE,213.29,341.75,59.996,1473635704,"201051344000458","219011344069620",29.40,26.80,0,334.54,348.96,13.3,11.0,0.080,552260.8,552260.8,269,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635724,991181.00
09/11/2016 19:15,2,0.484,ACTIVE,213.74,343.55,60.012,1473635704,"201051344000853","219011344069620",27.79,26.30,0,335.44,351.97,13.7,11.3,0.088,551537.3,551537.3,269,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635725,991182.00
09/11/2016 19:15,2,0.443,ACTIVE,213.29,341.15,60.023,1473635704,"201051344000685","219011344069620",28.43,27.00,0,333.03,348.66,12.8,10.4,0.084,554379.6,554379.6,270,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635726,991183.00
09/11/2016 19:15,2,0.465,ACTIVE,213.06,340.55,60.039,1473635704,"201051344000917","219011344069620",27.81,27.30,0,331.83,347.76,13.1,10.8,0.084,551342.5,551342.5,269,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635726,991184.00
09/11/2016 19:15,2,0.475,ACTIVE,213.29,340.85,59.991,1473635704,"201051344001145","219011344069620",27.55,26.00,0,333.33,348.96,13.3,10.9,0.080,556540.3,556540.3,269,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635727,991185.00
09/11/2016 19:15,2,0.479,ACTIVE,213.29,340.85,59.986,1473635704,"201051344000651","219011344069620",27.57,25.80,0,333.93,347.76,13.4,11.0,0.084,549611.3,549611.3,268,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635728,991186.00
09/11/2016 19:15,2,0.377,ACTIVE,211.70,339.04,59.975,1473635704,"274151322000088","219011344069620",26.82,29.00,0,335.14,344.15,10.2,8.0,0.057,776316.8,776316.8,271,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635729,991187.00
09/11/2016 19:15,2,0.268,ACTIVE,212.38,401.86,59.965,1473635704,"274151322000068","219011344069620",37.95,31.00,0,337.84,410.28,10.3,8.0,0.049,669613.7,669613.7,278,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635730,991188.00
09/11/2016 19:15,2,0.514,ACTIVE,212.61,339.04,60.018,1473635704,"201051344001135","219011344069620",27.57,26.30,0,332.73,346.56,14.3,11.9,0.080,545760.3,545760.3,268,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635731,991189.00
09/11/2016 19:15,2,0.496,ACTIVE,213.06,341.75,59.991,1473635704,"201051344000594","219011344069620",27.41,26.80,0,334.54,348.96,13.8,11.4,0.088,556660.4,556660.4,268,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635732,991190.00
09/11/2016 19:15,2,0.477,ACTIVE,213.06,339.65,59.991,1473635704,"201051344001203","219011344069620",28.05,26.00,0,333.03,348.36,13.6,11.2,0.080,553930.2,553930.2,269,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635733,991191.00
09/11/2016 19:15,2,0.396,ACTIVE,211.70,340.25,59.986,1473635704,"274151322000054","219011344069620",27.02,30.00,0,335.44,344.76,10.9,8.6,0.066,792318.0,792318.0,268,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635734,991192.00
09/11/2016 19:15,2,0.492,ACTIVE,213.51,341.45,59.991,1473635704,"201051344000867","219011344069620",27.93,26.80,0,334.24,349.26,13.9,11.5,0.075,543970.9,543970.9,269,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635734,991193.00
09/11/2016 19:15,2,0.459,ACTIVE,213.06,340.55,60.023,1473635704,"201051344001093","219011344069620",27.91,26.00,0,333.03,347.46,13.0,10.7,0.075,550719.3,550719.3,269,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635735,991194.00
09/11/2016 19:15,2,0.453,ACTIVE,213.06,342.65,59.991,1473635704,"201051344000900","219011344069620",28.03,26.00,0,334.84,350.17,12.9,10.6,0.080,560717.8,560717.8,269,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635736,991195.00
09/11/2016 19:15,2,0.510,ACTIVE,213.51,342.35,59.986,1473635704,"201051344000648","219011344069620",25.72,25.00,0,336.04,349.56,13.3,10.9,0.084,549551.0,549551.0,269,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635737,991196.00
09/11/2016 19:15,2,0.496,ACTIVE,213.29,341.75,59.996,1473635704,"201051344000569","219011344069620",27.59,27.30,0,335.44,349.56,13.9,11.5,0.088,560746.5,560746.5,269,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635738,991197.00
09/11/2016 19:15,2,0.514,ACTIVE,213.51,342.35,59.986,1473635704,"201051344000983","219011344069620",27.79,26.50,0,334.84,349.56,14.4,12.0,0.088,553180.0,553180.0,268,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635739,991198.00
09/11/2016 19:15,2,0.484,ACTIVE,213.29,342.35,59.981,1473635704,"201051344001158","219011344069620",27.19,25.80,0,334.54,349.56,13.4,11.0,0.088,544971.1,544971.1,269,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635740,991199.00
09/11/2016 19:15,2,0.496,ACTIVE,213.74,343.55,59.991,1473635704,"201051344000576","219011344069620",24.89,25.50,0,335.74,349.86,12.5,10.2,0.080,552501.5,552501.5,269,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635741,991200.00
09/11/2016 19:15,2,0.404,ACTIVE,212.16,339.34,59.986,1473635704,"274151322000087","219011344069620",26.50,32.80,0,335.44,344.76,10.9,8.6,0.049,764482.4,764482.4,271,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473635742,991201.00
09/11/2016 19:30,2,0.473,ACTIVE,213.96,343.25,59.917,1473636603,"201051344000645","219011344069620",27.43,25.30,0,336.04,349.86,13.2,10.8,0.080,551986.4,551986.4,270,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636604,991202.00
09/11/2016 19:30,2,0.402,ACTIVE,212.38,341.15,59.991,1473636603,"274151322000085","219011344069620",26.64,28.30,0,335.74,345.96,10.9,8.6,0.057,792088.7,792088.7,271,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636605,991203.00
09/11/2016 19:30,2,0.492,ACTIVE,213.96,344.15,59.949,1473636603,"201051344000633","219011344069620",27.69,24.80,0,335.14,351.37,13.8,11.4,0.084,543560.9,543560.9,270,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636606,991204.00
09/11/2016 19:30,2,0.496,ACTIVE,213.74,343.25,59.959,1473636603,"201051344000469","219011344069620",27.12,24.80,0,333.33,349.26,13.7,11.3,0.084,546109.6,546109.6,270,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636607,991205.00
09/11/2016 19:30,2,0.490,ACTIVE,212.61,340.55,59.922,1473636603,"201051344000646","219011344069620",27.79,26.00,0,332.43,347.46,13.8,11.4,0.080,546725.6,546725.6,269,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636608,991206.00
09/11/2016 19:30,2,0.439,ACTIVE,211.93,342.95,59.959,1473636603,"274151322000052","219011344069620",27.00,28.50,0,335.14,346.86,12.0,9.7,0.075,813880.6,813880.6,269,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636609,991207.00
09/11/2016 19:30,2,0.518,ACTIVE,213.29,341.15,59.965,1473636603,"201051344000585","219011344069620",28.15,25.80,0,333.33,348.36,14.7,12.3,0.084,556556.8,556556.8,270,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636610,991208.00
09/11/2016 19:30,2,0.492,ACTIVE,212.83,339.95,59.954,1473636603,"201051344001230","219011344069620",22.32,25.80,0,332.13,346.26,11.1,8.8,0.066,549772.6,549772.6,270,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636611,991209.00
09/11/2016 19:30,2,0.475,ACTIVE,213.51,340.85,59.965,1473636603,"201051344000582","219011344069620",26.90,26.00,0,333.63,347.76,12.9,10.5,0.080,542533.2,542533.2,269,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636612,991210.00
09/11/2016 19:30,2,0.490,ACTIVE,212.61,339.65,59.959,1473636603,"201051344000955","219011344069620",28.29,26.30,0,332.43,346.86,14.0,11.6,0.084,556440.0,556440.0,269,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636613,991211.00
09/11/2016 19:30,2,0.254,ACTIVE,212.38,394.65,59.959,1473636603,"274151322000094","219011344069620",37.13,30.50,0,337.54,409.38,9.6,7.3,0.057,669181.3,669181.3,279,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636614,991212.00
09/11/2016 19:30,2,0.510,ACTIVE,213.74,341.75,59.933,1473636603,"201051344000579","219011344069620",28.39,25.80,0,334.84,349.56,14.7,12.2,0.084,560429.5,560429.5,270,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636614,991213.00
09/11/2016 19:30,2,0.482,ACTIVE,213.06,339.65,59.959,1473636603,"201051344000890","219011344069620",28.07,26.50,0,332.73,347.16,13.7,11.3,0.080,553704.8,553704.8,270,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636615,991214.00
09/11/2016 19:30,2,0.453,ACTIVE,213.29,340.25,59.959,1473636603,"201051344000438","219011344069620",29.02,26.30,0,333.63,348.06,13.4,11.0,0.080,555159.8,555159.8,269,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636616,991215.00
09/11/2016 19:30,2,0.492,ACTIVE,213.06,340.25,59.944,1473636603,"201051344000417","219011344069620",28.17,26.30,0,332.43,348.36,14.1,11.7,0.084,546316.2,546316.2,269,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636617,991216.00
09/11/2016 19:30,2,0.410,ACTIVE,211.93,341.45,59.949,1473636603,"274151322000083","219011344069620",26.82,29.80,0,335.44,346.26,11.2,8.8,0.066,806490.7,806490.7,270,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636618,991217.00
09/11/2016 19:30,2,0.436,ACTIVE,212.61,341.45,59.970,1473636603,"274151322000076","219011344069620",27.81,28.30,0,336.04,346.86,12.3,9.9,0.071,860751.6,860751.6,270,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636619,991218.00
09/11/2016 19:30,2,0.516,ACTIVE,213.51,342.35,59.965,1473636603,"201051344000868","219011344069620",24.77,25.00,0,334.24,349.56,12.9,10.5,0.080,544908.6,544908.6,270,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636620,991219.00
09/11/2016 19:30,2,0.422,ACTIVE,212.16,342.65,59.959,1473636603,"274151322000095","219011344069620",27.23,29.00,0,335.44,346.56,11.7,9.4,0.075,852075.7,852075.7,271,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636621,991220.00
09/11/2016 19:30,2,0.451,ACTIVE,213.74,343.25,59.970,1473636603,"201051344000988","219011344069620",18.09,25.00,0,334.24,348.66,8.3,6.1,0.049,529029.8,529029.8,268,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636622,991221.00
09/11/2016 19:30,2,0.482,ACTIVE,213.06,339.65,59.970,1473636603,"201051344001025","219011344069620",27.57,25.50,0,332.43,347.76,13.5,11.1,0.084,555248.0,555248.0,269,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636622,991222.00
09/11/2016 19:30,2,0.479,ACTIVE,213.74,342.05,59.922,1473636603,"201051344000458","219011344069620",27.73,26.00,0,334.84,349.26,13.4,11.0,0.084,552263.9,552263.9,270,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636623,991223.00
09/11/2016 19:30,2,0.504,ACTIVE,214.19,343.55,59.959,1473636603,"201051344000853","219011344069620",23.10,25.30,0,335.74,351.07,11.8,9.5,0.075,551540.2,551540.2,270,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636624,991224.00
09/11/2016 19:30,2,0.451,ACTIVE,213.29,341.15,59.975,1473636603,"201051344000685","219011344069620",26.84,26.30,0,332.73,348.66,12.3,9.9,0.080,554382.4,554382.4,271,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636625,991225.00
09/11/2016 19:30,2,0.469,ACTIVE,213.29,340.85,59.970,1473636603,"201051344000917","219011344069620",27.04,26.50,0,332.13,348.36,12.9,10.5,0.080,551345.4,551345.4,270,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636626,991226.00
09/11/2016 19:30,2,0.463,ACTIVE,213.29,340.85,59.959,1473636603,"201051344001145","219011344069620",27.35,25.30,0,333.63,348.06,12.8,10.5,0.075,556543.2,556543.2,270,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636627,991227.00
09/11/2016 19:30,2,0.469,ACTIVE,213.29,341.15,59.965,1473636603,"201051344000651","219011344069620",27.23,25.30,0,334.24,348.06,13.0,10.6,0.080,549614.2,549614.2,269,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636628,991228.00
09/11/2016 19:30,2,0.387,ACTIVE,211.93,339.95,59.917,1473636603,"274151322000088","219011344069620",26.18,28.30,0,334.54,345.36,10.2,8.0,0.057,776319.1,776319.1,272,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636629,991229.00
09/11/2016 19:30,2,0.270,ACTIVE,212.83,399.76,59.965,1473636603,"274151322000068","219011344069620",37.47,30.30,0,337.54,415.39,10.1,7.8,0.049,669616.0,669616.0,279,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636630,991230.00
09/11/2016 19:30,2,0.500,ACTIVE,212.83,339.65,59.965,1473636603,"201051344001135","219011344069620",27.39,25.80,0,332.73,346.86,13.9,11.5,0.080,545763.5,545763.5,269,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636631,991231.00
09/11/2016 19:30,2,0.473,ACTIVE,213.29,342.05,59.986,1473636603,"201051344000594","219011344069620",28.25,25.80,0,333.63,349.26,13.6,11.2,0.080,556663.5,556663.5,269,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636631,991232.00
09/11/2016 19:30,2,0.461,ACTIVE,213.29,339.65,59.938,1473636603,"201051344001203","219011344069620",28.23,25.30,0,333.33,348.06,13.2,10.8,0.080,553933.3,553933.3,270,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636632,991233.00
09/11/2016 19:30,2,0.395,ACTIVE,212.16,341.75,59.959,1473636603,"274151322000054","219011344069620",27.08,29.00,0,335.14,346.56,10.8,8.5,0.066,792320.4,792320.4,269,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636633,991234.00
09/11/2016 19:30,2,0.486,ACTIVE,213.96,342.05,59.954,1473636603,"201051344000867","219011344069620",27.31,25.80,0,334.84,348.66,13.4,11.1,0.075,543974.0,543974.0,270,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636634,991235.00
09/11/2016 19:30,2,0.461,ACTIVE,213.29,340.85,59.959,1473636603,"201051344001093","219011344069620",27.39,25.80,0,332.43,347.46,12.8,10.4,0.075,550722.1,550722.1,270,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636635,991236.00
09/11/2016 19:30,2,0.449,ACTIVE,213.51,342.65,59.954,1473636603,"201051344000900","219011344069620",27.51,25.30,0,334.84,348.96,12.6,10.2,0.084,560720.6,560720.6,270,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636636,991237.00
09/11/2016 19:30,2,0.482,ACTIVE,213.74,342.35,59.954,1473636603,"201051344000648","219011344069620",27.33,24.30,0,335.74,349.56,13.4,11.0,0.080,549554.1,549554.1,270,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636637,991238.00
09/11/2016 19:30,2,0.479,ACTIVE,213.51,342.35,59.965,1473636603,"201051344000569","219011344069620",27.65,26.30,0,335.44,349.56,13.4,11.0,0.084,560749.6,560749.6,270,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636638,991239.00
09/11/2016 19:30,2,0.482,ACTIVE,213.74,340.55,59.965,1473636603,"201051344000983","219011344069620",28.61,25.80,0,334.24,349.86,14.0,11.6,0.080,553183.2,553183.2,269,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636639,991240.00
09/11/2016 19:30,2,0.465,ACTIVE,213.51,342.05,59.954,1473636603,"201051344001158","219011344069620",27.63,25.00,0,334.84,349.56,13.0,10.6,0.080,544974.0,544974.0,270,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636640,991241.00
09/11/2016 19:30,2,0.461,ACTIVE,213.96,343.25,59.954,1473636603,"201051344000576","219011344069620",27.57,24.80,0,335.14,350.77,12.9,10.5,0.080,552504.4,552504.4,270,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636641,991242.00
09/11/2016 19:30,2,0.395,ACTIVE,212.61,341.75,59.917,1473636603,"274151322000087","219011344069620",26.40,32.00,0,335.44,346.56,10.6,8.3,0.053,764484.8,764484.8,272,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473636642,991243.00
09/11/2016 19:45,2,0.260,ACTIVE,213.74,340.85,59.991,1473637505,"201051344000645","219011344069620",26.40,24.50,0,336.34,350.17,7.0,4.8,0.027,551988.2,551988.2,271,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637506,991244.00
09/11/2016 19:45,2,0.195,ACTIVE,212.38,339.04,59.981,1473637505,"274151322000085","219011344069620",25.96,27.50,0,336.04,345.06,5.1,3.0,0.022,792089.9,792089.9,272,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637507,991245.00
09/11/2016 19:45,2,0.277,ACTIVE,213.74,342.05,59.986,1473637505,"201051344000633","219011344069620",27.06,24.00,0,335.44,351.37,7.7,5.5,0.035,543562.9,543562.9,271,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637508,991246.00
09/11/2016 19:45,2,0.275,ACTIVE,213.29,340.55,59.986,1473637505,"201051344000469","219011344069620",27.43,24.00,0,334.54,350.47,7.7,5.5,0.027,546111.6,546111.6,271,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637509,991247.00
09/11/2016 19:45,2,0.279,ACTIVE,212.61,338.74,59.991,1473637505,"201051344000646","219011344069620",27.19,25.00,0,332.43,347.46,7.7,5.5,0.027,546727.5,546727.5,270,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637510,991248.00
09/11/2016 19:45,2,0.234,ACTIVE,212.16,338.74,59.991,1473637505,"274151322000052","219011344069620",25.58,27.50,0,335.44,345.66,6.1,3.9,0.027,813882.1,813882.1,270,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637510,991249.00
09/11/2016 19:45,2,0.309,ACTIVE,213.29,339.04,59.991,1473637505,"201051344000585","219011344069620",27.55,25.00,0,333.33,348.06,8.6,6.4,0.027,556558.9,556558.9,271,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637511,991250.00
09/11/2016 19:45,2,0.264,ACTIVE,213.06,337.84,59.981,1473637505,"201051344001230","219011344069620",27.00,24.80,0,330.93,345.66,7.2,5.1,0.022,549774.4,549774.4,271,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637512,991251.00
