ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 19:45,2,0.252,ACTIVE,213.51,338.74,59.991,1473637505,"201051344000582","219011344069620",27.65,25.30,0,333.93,347.46,7.1,4.9,0.027,542534.9,542534.9,270,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637513,991252.00
09/11/2016 19:45,2,0.291,ACTIVE,212.61,337.84,59.991,1473637505,"201051344000955","219011344069620",27.12,25.50,0,331.83,347.46,8.1,5.8,0.027,556441.9,556441.9,270,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637514,991253.00
09/11/2016 19:45,2,0.123,ACTIVE,212.16,339.65,59.970,1473637505,"274151322000094","219011344069620",30.69,29.00,0,337.24,404.57,3.8,1.7,0.018,669182.2,669182.2,280,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637515,991254.00
09/11/2016 19:45,2,0.307,ACTIVE,213.29,339.95,59.954,1473637505,"201051344000579","219011344069620",27.35,25.00,0,335.74,349.86,8.6,6.3,0.031,560431.6,560431.6,271,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637516,991255.00
09/11/2016 19:45,2,0.281,ACTIVE,213.06,338.14,60.028,1473637505,"201051344000890","219011344069620",27.51,25.50,0,332.73,347.76,7.8,5.7,0.031,553706.8,553706.8,271,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637517,991256.00
09/11/2016 19:45,2,0.266,ACTIVE,213.06,339.04,59.991,1473637505,"201051344000438","219011344069620",27.95,25.30,0,333.03,348.36,7.5,5.4,0.031,555161.6,555161.6,270,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637518,991257.00
09/11/2016 19:45,2,0.293,ACTIVE,213.06,338.74,60.028,1473637505,"201051344000417","219011344069620",27.45,25.50,0,332.73,347.76,8.2,6.0,0.027,546318.2,546318.2,270,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637519,991258.00
09/11/2016 19:45,2,0.203,ACTIVE,212.16,339.65,60.012,1473637505,"274151322000083","219011344069620",25.86,28.50,0,335.74,345.36,5.3,3.2,0.027,806492.1,806492.1,271,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637519,991259.00
09/11/2016 19:45,2,0.211,ACTIVE,212.61,339.04,59.991,1473637505,"274151322000076","219011344069620",27.53,27.30,0,336.64,345.96,5.9,3.8,0.027,860753.1,860753.1,271,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637520,991260.00
09/11/2016 19:45,2,0.283,ACTIVE,213.29,340.25,59.986,1473637505,"201051344000868","219011344069620",27.06,24.30,0,334.84,349.26,7.8,5.6,0.027,544910.5,544910.5,271,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637521,991261.00
09/11/2016 19:45,2,0.205,ACTIVE,212.16,339.34,59.986,1473637505,"274151322000095","219011344069620",26.26,27.80,0,335.14,345.36,5.5,3.4,0.022,852077.1,852077.1,272,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637522,991262.00
09/11/2016 19:45,2,0.248,ACTIVE,213.29,341.45,59.991,1473637505,"201051344000988","219011344069620",17.89,24.50,0,334.24,348.66,4.5,2.4,0.013,529030.7,529030.7,269,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637523,991263.00
09/11/2016 19:45,2,0.277,ACTIVE,212.83,337.84,59.996,1473637505,"201051344001025","219011344069620",26.72,24.80,0,333.33,347.46,7.5,5.3,0.031,555249.9,555249.9,270,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637524,991264.00
09/11/2016 19:45,2,0.271,ACTIVE,213.29,339.95,59.996,1473637505,"201051344000458","219011344069620",27.31,25.30,0,335.14,349.56,7.5,5.4,0.031,552265.8,552265.8,271,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637525,991265.00
09/11/2016 19:45,2,0.273,ACTIVE,213.96,341.45,59.991,1473637505,"201051344000853","219011344069620",27.17,24.50,0,336.94,350.77,7.5,5.3,0.031,551542.0,551542.0,271,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637526,991266.00
09/11/2016 19:45,2,0.242,ACTIVE,213.29,339.95,59.975,1473637505,"201051344000685","219011344069620",26.62,25.30,0,333.33,348.66,6.6,4.4,0.031,554384.0,554384.0,272,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637527,991267.00
09/11/2016 19:45,2,0.256,ACTIVE,213.29,339.34,60.018,1473637505,"201051344000917","219011344069620",27.19,25.80,0,332.73,347.76,7.1,4.9,0.027,551347.1,551347.1,271,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637528,991268.00
09/11/2016 19:45,2,0.252,ACTIVE,213.29,339.04,59.991,1473637505,"201051344001145","219011344069620",27.49,24.50,0,334.84,348.36,7.0,4.9,0.027,556545.0,556545.0,271,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637529,991269.00
09/11/2016 19:45,2,0.264,ACTIVE,213.29,339.34,59.991,1473637505,"201051344000651","219011344069620",26.68,24.50,0,333.93,348.36,7.2,5.0,0.031,549616.0,549616.0,270,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637530,991270.00
09/11/2016 19:45,2,0.188,ACTIVE,211.70,340.25,59.991,1473637505,"274151322000088","219011344069620",25.21,27.30,0,335.14,344.15,4.8,2.7,0.027,776320.3,776320.3,273,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637530,991271.00
09/11/2016 19:45,2,0.146,ACTIVE,212.61,339.65,59.986,1473637505,"274151322000068","219011344069620",31.17,29.00,0,337.54,407.57,4.6,2.5,0.018,669617.1,669617.1,280,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637531,991272.00
09/11/2016 19:45,2,0.297,ACTIVE,212.83,337.54,59.959,1473637505,"201051344001135","219011344069620",27.29,24.80,0,332.43,346.56,8.3,6.1,0.031,545765.5,545765.5,270,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637532,991273.00
09/11/2016 19:45,2,0.275,ACTIVE,213.06,340.25,59.970,1473637505,"201051344000594","219011344069620",27.25,25.00,0,333.63,350.17,7.6,5.4,0.031,556665.3,556665.3,270,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637533,991274.00
09/11/2016 19:45,2,0.275,ACTIVE,213.06,338.74,59.991,1473637505,"201051344001203","219011344069620",27.19,25.00,0,333.33,348.36,7.6,5.4,0.031,553935.1,553935.1,271,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637534,991275.00
09/11/2016 19:45,2,0.199,ACTIVE,212.16,339.34,60.002,1473637505,"274151322000054","219011344069620",25.74,28.30,0,335.44,345.06,5.2,3.1,0.013,792321.7,792321.7,270,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637535,991276.00
09/11/2016 19:45,2,0.279,ACTIVE,213.74,339.34,60.002,1473637505,"201051344000867","219011344069620",27.29,25.00,0,334.84,348.96,7.8,5.6,0.027,543975.9,543975.9,271,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637536,991277.00
09/11/2016 19:45,2,0.268,ACTIVE,213.29,339.04,59.991,1473637505,"201051344001093","219011344069620",27.21,25.00,0,333.33,347.46,7.4,5.2,0.022,550723.9,550723.9,271,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637537,991278.00
09/11/2016 19:45,2,0.248,ACTIVE,213.51,340.85,59.996,1473637505,"201051344000900","219011344069620",26.28,24.50,0,335.44,349.86,6.6,4.5,0.035,560722.3,560722.3,271,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637538,991279.00
09/11/2016 19:45,2,0.279,ACTIVE,213.51,340.55,59.986,1473637505,"201051344000648","219011344069620",26.98,23.80,0,335.44,349.56,7.7,5.5,0.027,549555.9,549555.9,271,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637539,991280.00
09/11/2016 19:45,2,0.283,ACTIVE,213.29,340.25,59.991,1473637505,"201051344000569","219011344069620",26.68,25.30,0,335.44,349.26,7.7,5.5,0.031,560751.4,560751.4,271,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637540,991281.00
09/11/2016 19:45,2,0.289,ACTIVE,213.51,339.95,59.996,1473637505,"201051344000983","219011344069620",27.87,24.80,0,333.93,349.56,8.2,6.0,0.031,553185.2,553185.2,270,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637541,991282.00
09/11/2016 19:45,2,0.271,ACTIVE,213.29,339.65,60.028,1473637505,"201051344001158","219011344069620",26.84,24.30,0,335.14,350.17,7.4,5.2,0.031,544975.8,544975.8,271,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637542,991283.00
09/11/2016 19:45,2,0.266,ACTIVE,213.74,341.75,59.996,1473637505,"201051344000576","219011344069620",26.90,24.00,0,335.44,350.17,7.3,5.1,0.031,552506.2,552506.2,271,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637543,991284.00
09/11/2016 19:45,2,0.203,ACTIVE,212.38,339.34,59.986,1473637505,"274151322000087","219011344069620",25.41,31.00,0,335.74,345.06,5.3,3.2,0.022,764486.1,764486.1,273,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473637543,991285.00
09/11/2016 20:00,2,0.158,ACTIVE,213.96,340.25,59.949,1473638403,"201051344000645","219011344069620",26.06,23.80,0,334.84,345.96,4.2,2.1,0.004,551989.2,551989.2,272,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638404,991286.00
09/11/2016 20:00,2,0.098,ACTIVE,212.16,338.44,59.938,1473638403,"274151322000085","219011344069620",24.11,26.80,0,336.04,342.65,2.4,0.4,0.000,792090.4,792090.4,273,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638405,991287.00
09/11/2016 20:00,2,0.193,ACTIVE,213.74,341.15,59.954,1473638403,"201051344000633","219011344069620",24.75,23.50,0,333.63,347.16,4.9,2.8,0.000,543564.0,543564.0,272,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638406,991288.00
09/11/2016 20:00,2,0.195,ACTIVE,213.29,339.65,59.981,1473638403,"201051344000469","219011344069620",25.47,23.30,0,333.03,345.06,5.1,3.0,0.000,546112.7,546112.7,272,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638407,991289.00
09/11/2016 20:00,2,0.188,ACTIVE,212.16,337.24,59.938,1473638403,"201051344000646","219011344069620",25.58,24.50,0,331.83,343.25,4.9,2.8,0.000,546728.6,546728.6,271,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638408,991290.00
09/11/2016 20:00,2,0.125,ACTIVE,211.93,337.24,59.986,1473638403,"274151322000052","219011344069620",24.95,27.00,0,334.84,343.25,3.2,1.1,0.000,813882.8,813882.8,271,0,0,0,L,1151911521,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638409,991291.00
09/11/2016 20:00,2,0.215,ACTIVE,212.83,338.44,59.933,1473638403,"201051344000585","219011344069620",25.29,24.50,0,332.43,343.85,5.5,3.4,0.000,556560.2,556560.2,272,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638410,991292.00
09/11/2016 20:00,2,0.166,ACTIVE,212.61,336.94,59.959,1473638403,"201051344001230","219011344069620",25.80,24.30,0,332.13,342.05,4.3,2.3,0.000,549775.4,549775.4,272,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638410,991293.00
09/11/2016 20:00,2,0.176,ACTIVE,213.06,338.14,59.917,1473638403,"201051344000582","219011344069620",24.89,24.80,0,332.73,343.25,4.4,2.4,0.004,542535.9,542535.9,271,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638411,991294.00
09/11/2016 20:00,2,0.205,ACTIVE,212.38,336.94,59.954,1473638403,"201051344000955","219011344069620",25.11,24.80,0,332.43,343.25,5.2,3.1,0.004,556443.1,556443.1,271,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638412,991295.00
09/11/2016 20:00,2,0.000,ALERT,211.93,299.67,59.975,1473638403,"274151322000094","219011344069620",39.98,27.80,0,298.77,380.52,0.0,0.0,0.000,669182.5,669182.5,281,0,0,0,L,1151911521,0,121.10,122.68,0002,26,0,0,0,0,0,0,7,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638414,991296.00
09/11/2016 20:00,2,0.217,ACTIVE,213.29,339.65,59.959,1473638403,"201051344000579","219011344069620",25.62,24.30,0,334.84,345.36,5.7,3.5,0.000,560432.9,560432.9,272,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638415,991297.00
09/11/2016 20:00,2,0.186,ACTIVE,212.61,336.94,59.965,1473638403,"201051344000890","219011344069620",26.02,25.00,0,332.43,343.25,4.9,2.8,0.004,553708.0,553708.0,272,0,0,0,L,1122011218,0,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638416,991298.00
09/11/2016 20:00,2,0.186,ACTIVE,212.83,337.84,59.970,1473638403,"201051344000438","219011344069620",25.03,24.50,0,333.93,343.85,4.7,2.6,0.000,555162.7,555162.7,271,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638417,991299.00
09/11/2016 20:00,2,0.215,ACTIVE,213.06,337.84,59.949,1473638403,"201051344000417","219011344069620",24.87,24.80,0,332.73,343.85,5.4,3.3,0.004,546319.4,546319.4,271,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638418,991300.00
09/11/2016 20:00,2,0.100,ACTIVE,211.93,338.14,59.949,1473638403,"274151322000083","219011344069620",24.29,27.50,0,335.14,343.25,2.5,0.4,0.004,806492.6,806492.6,272,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638419,991301.00
09/11/2016 20:00,2,0.107,ACTIVE,212.38,338.74,59.949,1473638403,"274151322000076","219011344069620",25.31,26.80,0,335.74,342.95,2.8,0.7,0.004,860753.8,860753.8,272,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638420,991302.00
09/11/2016 20:00,2,0.191,ACTIVE,213.29,339.34,59.944,1473638403,"201051344000868","219011344069620",24.73,23.50,0,334.54,345.36,4.8,2.7,0.004,544911.6,544911.6,272,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638421,991303.00
09/11/2016 20:00,2,0.098,ACTIVE,211.93,338.44,59.954,1473638403,"274151322000095","219011344069620",24.57,27.00,0,335.44,342.35,2.4,0.4,0.004,852077.7,852077.7,273,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638422,991304.00
09/11/2016 20:00,2,0.131,ALERT,213.06,303.28,59.954,1473638403,"201051344000988","219011344069620",17.89,23.50,0,299.37,347.46,2.4,0.4,0.000,529031.1,529031.1,270,0,0,0,L,1122011218,0,121.33,122.46,0002,20,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638423,991305.00
09/11/2016 20:00,2,0.176,ACTIVE,212.61,336.64,59.917,1473638403,"201051344001025","219011344069620",25.56,24.30,0,332.43,343.25,4.6,2.5,0.004,555250.9,555250.9,271,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638424,991306.00
09/11/2016 20:00,2,0.184,ACTIVE,213.29,339.04,59.954,1473638403,"201051344000458","219011344069620",25.09,24.50,0,335.14,345.06,4.7,2.6,0.000,552266.8,552266.8,272,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638425,991307.00
09/11/2016 20:00,2,0.168,ACTIVE,213.96,340.55,59.949,1473638403,"201051344000853","219011344069620",25.66,23.80,0,336.04,347.16,4.4,2.3,0.004,551543.1,551543.1,272,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638426,991308.00
09/11/2016 20:00,2,0.158,ACTIVE,213.06,338.74,59.991,1473638403,"201051344000685","219011344069620",24.21,24.50,0,333.63,345.36,3.9,1.8,0.004,554384.9,554384.9,273,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638427,991309.00
09/11/2016 20:00,2,0.180,ACTIVE,212.83,334.54,59.944,1473638403,"201051344000917","219011344069620",23.97,25.30,0,331.23,343.85,4.4,2.3,0.000,551348.1,551348.1,272,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638428,991310.00
09/11/2016 20:00,2,0.166,ACTIVE,213.06,338.14,59.959,1473638403,"201051344001145","219011344069620",25.11,24.00,0,333.93,343.55,4.2,2.2,0.000,556545.9,556545.9,272,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638429,991311.00
09/11/2016 20:00,2,0.172,ACTIVE,213.06,338.14,59.949,1473638403,"201051344000651","219011344069620",24.79,24.00,0,334.24,344.45,4.3,2.3,0.004,549617.0,549617.0,271,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638430,991312.00
09/11/2016 20:00,2,0.088,ACTIVE_NO_POWER,211.70,337.84,59.949,1473638403,"274151322000088","219011344069620",21.67,26.80,0,334.54,342.65,1.9,0.0,0.000,776320.6,776320.6,274,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638430,991313.00
09/11/2016 20:00,2,0.070,ALERT,212.61,319.51,59.954,1473638403,"274151322000068","219011344069620",25.50,27.80,0,298.47,385.03,1.8,0.0,0.000,669617.5,669617.5,281,0,0,0,L,1151911521,0,122.23,122.46,0002,26,0,0,0,0,0,0,7,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638433,991314.00
09/11/2016 20:00,2,0.201,ACTIVE,212.61,336.34,59.949,1473638403,"201051344001135","219011344069620",25.13,24.50,0,333.33,342.65,5.1,3.0,0.000,545766.8,545766.8,271,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638433,991315.00
09/11/2016 20:00,2,0.186,ACTIVE,213.29,340.25,59.949,1473638403,"201051344000594","219011344069620",24.29,24.50,0,332.73,345.66,4.6,2.5,0.004,556666.4,556666.4,271,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638434,991316.00
09/11/2016 20:00,2,0.182,ACTIVE,212.83,337.84,59.954,1473638403,"201051344001203","219011344069620",25.25,24.50,0,333.93,344.76,4.7,2.6,0.004,553936.2,553936.2,272,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638435,991317.00
09/11/2016 20:00,2,0.090,ACTIVE,211.93,338.14,59.949,1473638403,"274151322000054","219011344069620",24.89,27.30,0,333.93,342.65,2.3,0.3,0.000,792322.2,792322.2,271,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638436,991318.00
09/11/2016 20:00,2,0.188,ACTIVE,213.74,339.04,59.965,1473638403,"201051344000867","219011344069620",25.19,24.50,0,334.54,345.06,4.8,2.7,0.004,543977.0,543977.0,272,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638437,991319.00
09/11/2016 20:00,2,0.193,ACTIVE,212.83,326.12,59.965,1473638403,"201051344001093","219011344069620",22.98,24.50,0,322.81,343.25,4.5,2.5,0.000,550725.0,550725.0,272,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638438,991320.00
09/11/2016 20:00,2,0.148,ACTIVE,213.29,340.25,59.944,1473638403,"201051344000900","219011344069620",24.37,23.80,0,334.84,345.06,3.7,1.6,0.000,560723.1,560723.1,272,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638439,991321.00
09/11/2016 20:00,2,0.188,ACTIVE,213.51,339.04,59.954,1473638403,"201051344000648","219011344069620",24.75,23.00,0,335.44,345.66,4.7,2.6,0.000,549557.0,549557.0,272,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638440,991322.00
09/11/2016 20:00,2,0.178,ACTIVE,213.51,339.34,59.981,1473638403,"201051344000569","219011344069620",25.64,24.50,0,334.24,344.76,4.6,2.5,0.004,560752.5,560752.5,272,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638441,991323.00
09/11/2016 20:00,2,0.205,ACTIVE,213.29,339.04,59.954,1473638403,"201051344000983","219011344069620",24.61,24.00,0,334.24,345.66,5.1,3.0,0.000,553186.5,553186.5,271,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638443,991324.00
09/11/2016 20:00,2,0.170,ACTIVE,213.29,338.74,59.928,1473638403,"201051344001158","219011344069620",24.85,23.80,0,333.33,345.96,4.3,2.2,0.004,544976.8,544976.8,272,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638443,991325.00
09/11/2016 20:00,2,0.180,ACTIVE,213.74,340.25,59.949,1473638403,"201051344000576","219011344069620",23.56,23.50,0,335.44,346.56,4.3,2.2,0.000,552507.2,552507.2,272,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638444,991326.00
09/11/2016 20:00,2,0.029,ALERT,212.16,299.67,59.954,1473638403,"274151322000087","219011344069620",28.21,29.50,0,298.17,342.95,0.0,0.0,0.000,764486.6,764486.6,274,0,0,0,L,1151911521,0,121.78,122.46,0002,27,0,0,0,0,0,0,28,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473638446,991327.00
09/11/2016 20:15,2,0.043,ALERT,212.61,299.97,59.944,1473639303,"201051344000645","219011344069620",26.62,22.50,0,298.17,342.35,1.2,0.0,0.000,551989.3,551989.3,273,0,0,0,L,1122011218,0,121.33,122.01,0100,19,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1473639305,991328.00
09/11/2016 20:15,2,0.021,ALERT,211.48,298.77,59.965,1473639303,"274151322000085","219011344069620",24.41,25.30,0,296.06,340.85,0.0,0.0,0.000,792090.4,792090.4,274,0,0,0,L,1151911521,0,121.78,122.01,0100,23,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1473639307,991329.00
09/11/2016 20:15,2,0.068,ALERT,213.29,300.87,59.975,1473639303,"201051344000633","219011344069620",26.22,22.30,0,296.36,343.55,1.9,0.0,0.000,543564.2,543564.2,273,0,0,0,L,1122011218,0,121.78,122.46,0100,21,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1473639309,991330.00
09/11/2016 20:15,2,0.074,ALERT,212.83,300.87,59.965,1473639303,"201051344000469","219011344069620",25.80,22.00,0,297.26,341.15,1.9,0.0,0.000,546113.0,546113.0,273,0,0,0,L,1122011218,0,120.88,122.46,0100,19,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1473639311,991331.00
09/11/2016 20:15,2,0.059,ALERT,212.16,299.67,59.965,1473639303,"201051344000646","219011344069620",25.82,23.00,0,296.36,339.34,1.6,0.0,0.000,546728.9,546728.9,272,0,0,0,L,1122011218,0,122.01,121.33,0100,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1473639313,991332.00
09/11/2016 20:15,2,0.043,ALERT,211.48,299.67,59.965,1473639303,"274151322000052","219011344069620",25.03,25.00,0,296.06,352.27,0.0,0.0,0.000,813882.9,813882.9,272,0,0,0,L,1151911521,0,121.10,122.23,0100,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1473639315,991333.00
09/11/2016 20:15,2,0.092,ALERT,212.61,300.27,59.965,1473639303,"201051344000585","219011344069620",26.42,23.00,0,296.36,339.65,2.5,0.4,0.000,556560.6,556560.6,273,0,0,0,L,1122011218,0,121.55,122.01,0100,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1473639316,991334.00
09/11/2016 20:15,2,0.078,ALERT,212.38,300.27,59.975,1473639303,"201051344001230","219011344069620",25.49,22.80,0,297.26,338.14,2.0,0.1,0.000,549775.6,549775.6,273,0,0,0,L,1122011218,0,122.01,121.10,0100,20,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1473639318,991335.00
09/11/2016 20:15,2,0.059,ALERT,213.06,300.57,59.965,1473639303,"201051344000582","219011344069620",26.12,23.30,0,297.26,339.95,1.6,0.0,0.000,542536.1,542536.1,272,0,0,0,L,1122011218,0,122.01,122.01,0100,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1473639320,991336.00
09/11/2016 20:15,2,0.080,ALERT,212.16,299.67,59.965,1473639303,"201051344000955","219011344069620",26.18,23.30,0,296.96,338.74,2.2,0.2,0.000,556443.4,556443.4,272,0,0,0,L,1122011218,0,121.33,121.55,0100,20,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1473639322,991337.00
09/11/2016 20:15,2,0.000,ALERT,211.70,299.07,59.965,1473639303,"274151322000094","219011344069620",0.00,25.80,0,295.76,380.52,0.0,0.0,0.000,669182.5,669182.5,283,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,141,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1473639324,991338.00
09/11/2016 20:15,2,0.090,ALERT,212.83,301.77,59.970,1473639303,"201051344000579","219011344069620",26.48,23.00,0,298.77,341.45,2.4,0.4,0.000,560433.3,560433.3,273,0,0,0,L,1122011218,0,121.33,122.01,0100,19,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1473639326,991339.00
09/11/2016 20:15,2,0.092,ALERT,212.38,300.57,59.991,1473639303,"201051344000890","219011344069620",26.30,23.50,0,297.57,339.65,2.5,0.5,0.000,553708.2,553708.2,273,0,0,0,L,1122011218,0,122.01,121.10,0100,23,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1473639327,991340.00
09/11/2016 20:15,2,0.070,ALERT,212.61,299.97,59.933,1473639303,"201051344000438","219011344069620",26.16,23.00,0,296.96,340.25,1.9,0.0,0.000,555162.9,555162.9,272,0,0,0,L,1122011218,0,122.23,121.55,0100,22,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1473639329,991341.00
09/11/2016 20:15,2,0.104,ALERT,212.61,299.37,59.970,1473639303,"201051344000417","219011344069620",25.84,23.30,0,296.36,339.34,2.7,0.7,0.000,546319.8,546319.8,272,0,0,0,L,1122011218,0,121.78,121.55,0100,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1473639331,991342.00
09/11/2016 20:15,2,0.000,ALERT,211.48,299.97,60.007,1473639303,"274151322000083","219011344069620",0.00,25.50,0,296.36,339.95,0.0,0.0,0.000,806492.6,806492.6,273,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1473639333,991343.00
09/11/2016 20:15,2,0.018,ALERT,212.16,299.07,59.975,1473639303,"274151322000076","219011344069620",25.64,24.80,0,295.76,352.57,0.0,0.0,0.000,860753.8,860753.8,273,0,0,0,L,1151911521,0,121.55,122.46,0100,22,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1473639335,991344.00
09/11/2016 20:15,2,0.078,ALERT,212.83,301.77,59.938,1473639303,"201051344000868","219011344069620",25.76,22.30,0,299.07,341.45,2.0,0.1,0.000,544911.8,544911.8,273,0,0,0,L,1122011218,0,121.10,122.46,0100,19,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1473639336,991345.00
09/11/2016 20:15,2,0.000,ALERT,211.48,300.27,59.970,1473639303,"274151322000095","219011344069620",0.00,25.00,0,297.26,339.95,0.0,0.0,0.000,852077.7,852077.7,274,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1473639338,991346.00
09/11/2016 20:15,2,0.047,ALERT,212.83,301.17,59.975,1473639303,"201051344000988","219011344069620",16.88,22.50,0,295.76,304.48,0.8,0.0,0.000,529031.1,529031.1,272,0,0,0,L,1122011218,0,121.10,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1473639340,991347.00
09/11/2016 20:15,2,0.062,ALERT,212.38,299.37,59.981,1473639303,"201051344001025","219011344069620",26.30,22.80,0,296.66,339.95,1.7,0.0,0.000,555251.1,555251.1,272,0,0,0,L,1122011218,0,121.55,121.55,0100,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1473639342,991348.00
09/11/2016 20:15,2,0.070,ALERT,212.83,301.17,59.975,1473639303,"201051344000458","219011344069620",23.28,23.30,0,298.47,341.45,1.7,0.0,0.000,552267.0,552267.0,273,0,0,0,L,1122011218,0,121.55,122.23,0100,20,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1473639344,991349.00
09/11/2016 20:15,2,0.057,ALERT,213.51,301.17,59.975,1473639303,"201051344000853","219011344069620",26.36,22.50,0,298.47,344.45,1.6,0.0,0.000,551543.2,551543.2,273,0,0,0,L,1122011218,0,121.78,122.46,0100,22,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1473639346,991350.00
09/11/2016 20:15,2,0.035,ALERT,212.83,299.97,59.970,1473639303,"201051344000685","219011344069620",25.70,23.00,0,296.96,339.95,0.9,0.0,0.000,554385.0,554385.0,274,0,0,0,L,1122011218,0,122.68,121.33,0100,20,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1473639347,991351.00
09/11/2016 20:15,2,0.066,ALERT,212.61,299.37,59.965,1473639303,"201051344000917","219011344069620",25.19,23.80,0,295.76,337.24,1.8,0.0,0.000,551348.3,551348.3,273,0,0,0,L,1122011218,0,121.78,121.78,0100,20,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1473639349,991352.00
09/11/2016 20:15,2,0.068,ALERT,212.83,299.97,59.975,1473639303,"201051344001145","219011344069620",25.70,22.50,0,297.26,338.74,1.8,0.0,0.000,556546.1,556546.1,273,0,0,0,L,1122011218,0,122.01,121.55,0100,21,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1473639351,991353.00
09/11/2016 20:15,2,0.051,ALERT,212.61,299.37,59.970,1473639303,"201051344000651","219011344069620",25.78,22.50,0,296.36,339.65,1.3,0.0,0.000,549617.1,549617.1,272,0,0,0,L,1122011218,0,122.23,121.33,0100,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1473639353,991354.00
09/11/2016 20:15,2,0.000,ALERT,211.25,299.67,59.933,1473639303,"274151322000088","219011344069620",0.00,24.80,0,296.06,339.34,0.0,0.0,0.000,776320.6,776320.6,275,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1473639355,991355.00
09/11/2016 20:15,2,0.000,ALERT,212.38,298.47,59.981,1473639303,"274151322000068","219011344069620",0.00,25.80,0,295.46,379.92,0.0,0.0,0.000,669617.5,669617.5,283,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,140,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1473639357,991356.00
09/11/2016 20:15,2,0.092,ALERT,212.16,299.97,59.975,1473639303,"201051344001135","219011344069620",26.24,23.00,0,296.96,338.44,2.5,0.5,0.000,545767.1,545767.1,272,0,0,0,L,1122011218,0,121.78,121.33,0100,22,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1473639358,991357.00
09/11/2016 20:15,2,0.068,ALERT,212.61,301.77,59.928,1473639303,"201051344000594","219011344069620",26.30,23.00,0,298.17,340.85,1.8,0.0,0.000,556666.6,556666.6,272,0,0,0,L,1122011218,0,121.33,121.78,0100,20,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1473639360,991358.00
09/11/2016 20:15,2,0.072,ALERT,212.61,299.67,59.975,1473639303,"201051344001203","219011344069620",25.17,23.00,0,296.96,341.45,1.8,0.0,0.000,553936.4,553936.4,273,0,0,0,L,1122011218,0,122.46,121.33,0100,19,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1473639362,991359.00
09/11/2016 20:15,2,0.000,ALERT,211.48,299.97,59.970,1473639303,"274151322000054","219011344069620",0.00,25.50,0,296.36,339.65,0.0,0.0,0.000,792322.2,792322.2,272,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1473639364,991360.00
09/11/2016 20:15,2,0.078,ALERT,213.06,300.87,59.970,1473639303,"201051344000867","219011344069620",24.95,23.00,0,298.17,345.06,2.0,0.0,0.000,543977.2,543977.2,273,0,0,0,L,1122011218,0,121.78,122.01,0100,19,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1473639366,991361.00
09/11/2016 20:15,2,0.094,ALERT,212.61,299.97,60.002,1473639303,"201051344001093","219011344069620",24.55,23.30,0,296.96,337.54,2.4,0.4,0.000,550725.2,550725.2,273,0,0,0,L,1122011218,0,122.01,121.55,0100,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1473639368,991362.00
09/11/2016 20:15,2,0.041,ALERT,212.38,300.57,59.986,1473639303,"201051344000900","219011344069620",25.15,22.30,0,297.87,341.15,1.1,0.0,0.000,560723.2,560723.2,273,0,0,0,L,1122011218,0,121.55,122.01,0100,19,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1473639369,991363.00
09/11/2016 20:15,2,0.072,ALERT,213.06,300.27,60.007,1473639303,"201051344000648","219011344069620",25.78,21.80,0,297.87,342.05,1.9,0.0,0.000,549557.2,549557.2,273,0,0,0,L,1122011218,0,120.88,122.46,0100,19,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1473639371,991364.00
09/11/2016 20:15,2,0.076,ALERT,212.83,301.17,59.975,1473639303,"201051344000569","219011344069620",26.02,23.00,0,298.77,341.45,2.0,0.0,0.000,560752.7,560752.7,273,0,0,0,L,1122011218,0,120.88,122.46,0100,20,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1473639373,991365.00
09/11/2016 20:15,2,0.090,ALERT,212.61,301.17,59.986,1473639303,"201051344000983","219011344069620",25.50,22.80,0,298.77,340.85,2.3,0.3,0.000,553186.8,553186.8,272,0,0,0,L,1122011218,0,121.33,122.01,0100,21,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1473639375,991366.00
09/11/2016 20:15,2,0.057,ALERT,212.83,300.57,60.034,1473639303,"201051344001158","219011344069620",25.54,22.30,0,297.57,341.45,1.5,0.0,0.000,544977.0,544977.0,273,0,0,0,L,1122011218,0,121.10,122.01,0100,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1473639377,991367.00
09/11/2016 20:15,2,0.062,ALERT,213.29,301.47,60.012,1473639303,"201051344000576","219011344069620",24.35,22.00,0,298.47,342.65,1.6,0.0,0.000,552507.3,552507.3,273,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1473639379,991368.00
09/11/2016 20:15,2,0.000,ALERT,211.93,299.07,59.991,1473639303,"274151322000087","219011344069620",0.00,27.30,0,295.46,337.84,0.0,0.0,0.000,764486.6,764486.6,276,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1473639380,991369.00
09/11/2016 20:30,2,0.000,ALERT,212.61,299.37,60.007,1473640203,"201051344000645","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,551989.3,551989.3,275,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1473640205,991370.00
09/11/2016 20:30,2,0.000,ALERT,211.03,297.87,60.002,1473640203,"274151322000085","219011344069620",0.00,24.00,0,295.76,300.57,0.0,0.0,0.000,792090.4,792090.4,276,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473640207,991371.00
09/11/2016 20:30,2,0.000,ALERT,212.61,299.07,60.023,1473640203,"201051344000633","219011344069620",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,543564.2,543564.2,275,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1473640209,991372.00
09/11/2016 20:30,2,0.000,ALERT,212.16,299.07,60.012,1473640203,"201051344000469","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,546113.0,546113.0,275,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1473640211,991373.00
09/11/2016 20:30,2,0.000,ALERT,211.25,297.87,60.012,1473640203,"201051344000646","219011344069620",0.00,21.80,0,296.36,302.98,0.0,0.0,0.000,546728.9,546728.9,274,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1473640212,991374.00
09/11/2016 20:30,2,0.000,ALERT,210.80,296.96,60.007,1473640203,"274151322000052","219011344069620",0.00,23.80,0,295.76,301.17,0.0,0.0,0.000,813882.9,813882.9,274,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1473640214,991375.00
09/11/2016 20:30,2,0.000,ALERT,211.70,298.17,60.039,1473640203,"201051344000585","219011344069620",0.00,21.80,0,296.66,303.28,0.0,0.0,0.000,556560.6,556560.6,275,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1473640216,991376.00
09/11/2016 20:30,2,0.000,ALERT,211.48,298.17,60.007,1473640203,"201051344001230","219011344069620",0.00,21.80,0,297.26,303.58,0.0,0.0,0.000,549775.6,549775.6,275,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1473640218,991377.00
09/11/2016 20:30,2,0.000,ALERT,211.93,298.47,60.007,1473640203,"201051344000582","219011344069620",0.00,22.00,0,297.57,303.88,0.0,0.0,0.000,542536.1,542536.1,274,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1473640220,991378.00
09/11/2016 20:30,2,0.000,ALERT,211.03,297.87,60.018,1473640203,"201051344000955","219011344069620",0.00,22.00,0,296.96,303.28,0.0,0.0,0.000,556443.4,556443.4,274,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1473640222,991379.00
09/11/2016 20:30,2,0.000,ALERT,211.25,296.96,60.012,1473640203,"274151322000094","219011344069620",0.00,24.30,0,295.46,299.97,0.0,0.0,0.000,669182.5,669182.5,285,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473640224,991380.00
09/11/2016 20:30,2,0.000,ALERT,212.16,299.97,60.012,1473640203,"201051344000579","219011344069620",0.00,22.00,0,299.07,303.28,0.0,0.0,0.000,560433.3,560433.3,275,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1473640225,991381.00
09/11/2016 20:30,2,0.000,ALERT,211.48,298.47,60.018,1473640203,"201051344000890","219011344069620",0.00,22.30,0,297.57,304.48,0.0,0.0,0.000,553708.3,553708.3,275,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1473640227,991382.00
09/11/2016 20:30,2,0.000,ALERT,211.48,297.87,60.012,1473640203,"201051344000438","219011344069620",0.00,21.80,0,296.96,303.88,0.0,0.0,0.000,555162.9,555162.9,274,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1473640229,991383.00
09/11/2016 20:30,2,0.000,ALERT,211.70,297.26,60.012,1473640203,"201051344000417","219011344069620",0.00,22.30,0,296.36,302.68,0.0,0.0,0.000,546319.8,546319.8,274,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1473640231,991384.00
09/11/2016 20:30,2,0.000,ALERT,211.03,298.17,59.996,1473640203,"274151322000083","219011344069620",0.00,24.00,0,296.36,301.17,0.0,0.0,0.000,806492.6,806492.6,275,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473640233,991385.00
09/11/2016 20:30,2,0.000,ALERT,211.48,296.96,60.012,1473640203,"274151322000076","219011344069620",0.00,23.80,0,295.46,301.17,0.0,0.0,0.000,860753.8,860753.8,275,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1473640234,991386.00
09/11/2016 20:30,2,0.000,ALERT,211.93,299.97,60.007,1473640203,"201051344000868","219011344069620",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,544911.8,544911.8,275,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1473640236,991387.00
09/11/2016 20:30,2,0.000,ALERT,211.03,298.47,60.007,1473640203,"274151322000095","219011344069620",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,852077.7,852077.7,276,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473640238,991388.00
09/11/2016 20:30,2,0.000,ALERT,211.93,299.37,60.039,1473640203,"201051344000988","219011344069620",0.00,21.50,0,296.06,302.68,0.0,0.0,0.000,529031.1,529031.1,274,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1473640240,991389.00
09/11/2016 20:30,2,0.000,ALERT,211.25,297.26,60.018,1473640203,"201051344001025","219011344069620",0.00,21.50,0,296.36,304.18,0.0,0.0,0.000,555251.1,555251.1,274,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1473640242,991390.00
09/11/2016 20:30,2,0.000,ALERT,211.93,299.37,60.007,1473640203,"201051344000458","219011344069620",0.00,22.00,0,298.47,303.58,0.0,0.0,0.000,552267.0,552267.0,275,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1473640244,991391.00
09/11/2016 20:30,2,0.000,ALERT,212.61,299.07,60.007,1473640203,"201051344000853","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,551543.2,551543.2,275,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1473640246,991392.00
09/11/2016 20:30,2,0.000,ALERT,211.70,297.87,60.018,1473640203,"201051344000685","219011344069620",0.00,21.80,0,296.66,303.58,0.0,0.0,0.000,554385.0,554385.0,276,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1473640247,991393.00
09/11/2016 20:30,2,0.000,ALERT,211.70,297.57,60.007,1473640203,"201051344000917","219011344069620",0.00,22.50,0,295.46,302.68,0.0,0.0,0.000,551348.3,551348.3,275,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1473640249,991394.00
09/11/2016 20:30,2,0.000,ALERT,211.70,298.17,60.007,1473640203,"201051344001145","219011344069620",0.00,21.30,0,297.26,304.18,0.0,0.0,0.000,556546.1,556546.1,275,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1473640251,991395.00
09/11/2016 20:30,2,0.000,ALERT,211.48,296.96,60.007,1473640203,"201051344000651","219011344069620",0.00,21.30,0,296.06,302.98,0.0,0.0,0.000,549617.1,549617.1,274,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1473640253,991396.00
