ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 20:30,2,0.000,ALERT,210.57,297.26,59.996,1473640203,"274151322000088","219011344069620",0.00,23.80,0,295.76,300.57,0.0,0.0,0.000,776320.6,776320.6,277,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473640254,991397.00
09/11/2016 20:30,2,0.000,ALERT,211.48,296.66,60.002,1473640203,"274151322000068","219011344069620",0.00,24.50,0,295.46,299.67,0.0,0.0,0.000,669617.5,669617.5,285,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473640256,991398.00
09/11/2016 20:30,2,0.000,ALERT,211.25,297.57,60.002,1473640203,"201051344001135","219011344069620",0.00,21.80,0,296.66,303.88,0.0,0.0,0.000,545767.1,545767.1,274,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1473640258,991399.00
09/11/2016 20:30,2,0.000,ALERT,211.93,299.97,59.996,1473640203,"201051344000594","219011344069620",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,556666.6,556666.6,274,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1473640260,991400.00
09/11/2016 20:30,2,0.000,ALERT,211.48,297.26,59.991,1473640203,"201051344001203","219011344069620",0.00,21.80,0,296.36,305.08,0.0,0.0,0.000,553936.4,553936.4,275,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1473640262,991401.00
09/11/2016 20:30,2,0.000,ALERT,210.80,297.57,59.991,1473640203,"274151322000054","219011344069620",0.00,24.30,0,296.06,301.17,0.0,0.0,0.000,792322.2,792322.2,274,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473640263,991402.00
09/11/2016 20:30,2,0.000,ALERT,212.38,299.37,59.991,1473640203,"201051344000867","219011344069620",0.00,22.00,0,298.17,303.28,0.0,0.0,0.000,543977.2,543977.2,275,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1473640265,991403.00
09/11/2016 20:30,2,0.000,ALERT,211.48,297.57,60.012,1473640203,"201051344001093","219011344069620",0.00,22.00,0,296.66,303.28,0.0,0.0,0.000,550725.2,550725.2,275,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1473640267,991404.00
09/11/2016 20:30,2,0.000,ALERT,211.93,299.37,59.996,1473640203,"201051344000900","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,560723.2,560723.2,275,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1473640269,991405.00
09/11/2016 20:30,2,0.000,ALERT,212.38,298.77,60.039,1473640203,"201051344000648","219011344069620",0.00,20.70,0,297.87,302.68,0.0,0.0,0.000,549557.2,549557.2,275,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1473640270,991406.00
09/11/2016 20:30,2,0.000,ALERT,212.16,299.97,60.028,1473640203,"201051344000569","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,560752.7,560752.7,275,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1473640272,991407.00
09/11/2016 20:30,2,0.000,ALERT,212.16,299.67,60.002,1473640203,"201051344000983","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,553186.8,553186.8,274,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1473640274,991408.00
09/11/2016 20:30,2,0.000,ALERT,212.16,299.07,60.002,1473640203,"201051344001158","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,544977.0,544977.0,275,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1473640276,991409.00
09/11/2016 20:30,2,0.000,ALERT,212.61,299.67,60.039,1473640203,"201051344000576","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,552507.3,552507.3,275,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1473640278,991410.00
09/11/2016 20:30,2,0.000,ALERT,211.03,297.57,59.991,1473640203,"274151322000087","219011344069620",0.00,25.80,0,295.46,300.27,0.0,0.0,0.000,764486.6,764486.6,278,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473640280,991411.00
09/11/2016 20:45,2,0.000,ALERT,212.16,299.07,60.018,1473641104,"201051344000645","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,551989.3,551989.3,277,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641106,991412.00
09/11/2016 20:45,2,0.000,ALERT,210.57,297.26,59.996,1473641104,"274151322000085","219011344069620",0.00,22.80,0,293.96,301.17,0.0,0.0,0.000,792090.4,792090.4,278,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641108,991413.00
09/11/2016 20:45,2,0.000,ALERT,212.16,298.77,60.002,1473641104,"201051344000633","219011344069620",0.00,20.00,0,295.16,300.57,0.0,0.0,0.000,543564.2,543564.2,277,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641109,991414.00
09/11/2016 20:45,2,0.000,ALERT,211.70,298.77,60.002,1473641104,"201051344000469","219011344069620",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,546113.0,546113.0,277,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473641111,991415.00
09/11/2016 20:45,2,0.000,ALERT,210.80,297.57,60.002,1473641104,"201051344000646","219011344069620",0.00,20.70,0,295.16,301.77,0.0,0.0,0.000,546728.9,546728.9,276,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641113,991416.00
09/11/2016 20:45,2,0.000,ALERT,210.12,297.26,60.007,1473641104,"274151322000052","219011344069620",0.00,22.80,0,293.96,301.77,0.0,0.0,0.000,813882.9,813882.9,276,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641115,991417.00
09/11/2016 20:45,2,0.000,ALERT,211.25,297.87,60.034,1473641104,"201051344000585","219011344069620",0.00,20.70,0,295.16,301.77,0.0,0.0,0.000,556560.6,556560.6,277,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473641117,991418.00
09/11/2016 20:45,2,0.000,ALERT,211.03,298.17,60.002,1473641104,"201051344001230","219011344069620",0.00,20.70,0,296.06,302.37,0.0,0.0,0.000,549775.6,549775.6,277,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641118,991419.00
09/11/2016 20:45,2,0.000,ALERT,211.48,298.47,60.012,1473641104,"201051344000582","219011344069620",0.00,20.70,0,296.06,302.37,0.0,0.0,0.000,542536.1,542536.1,276,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641120,991420.00
09/11/2016 20:45,2,0.000,ALERT,210.57,297.57,60.007,1473641104,"201051344000955","219011344069620",0.00,21.00,0,295.76,301.77,0.0,0.0,0.000,556443.4,556443.4,276,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641122,991421.00
09/11/2016 20:45,2,0.000,ALERT,210.35,296.66,59.970,1473641104,"274151322000094","219011344069620",0.00,23.00,0,293.66,301.17,0.0,0.0,0.000,669182.5,669182.5,287,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641124,991422.00
09/11/2016 20:45,2,0.000,ALERT,211.70,299.37,60.002,1473641104,"201051344000579","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,560433.3,560433.3,277,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473641126,991423.00
09/11/2016 20:45,2,0.000,ALERT,211.03,298.17,60.002,1473641104,"201051344000890","219011344069620",0.00,21.30,0,296.36,302.37,0.0,0.0,0.000,553708.3,553708.3,277,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473641127,991424.00
09/11/2016 20:45,2,0.000,ALERT,211.25,297.87,60.002,1473641104,"201051344000438","219011344069620",0.00,20.70,0,295.76,301.77,0.0,0.0,0.000,555162.9,555162.9,276,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641129,991425.00
09/11/2016 20:45,2,0.000,ALERT,211.25,296.96,60.007,1473641104,"201051344000417","219011344069620",0.00,21.00,0,295.16,301.17,0.0,0.0,0.000,546319.8,546319.8,276,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473641131,991426.00
09/11/2016 20:45,2,0.000,ALERT,210.35,297.57,60.002,1473641104,"274151322000083","219011344069620",0.00,23.00,0,294.56,302.07,0.0,0.0,0.000,806492.6,806492.6,277,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641133,991427.00
09/11/2016 20:45,2,0.000,ALERT,210.80,296.96,59.996,1473641104,"274151322000076","219011344069620",0.00,22.80,0,293.96,301.17,0.0,0.0,0.000,860753.8,860753.8,277,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641134,991428.00
09/11/2016 20:45,2,0.000,ALERT,211.70,299.97,59.996,1473641104,"201051344000868","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,544911.8,544911.8,277,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641136,991429.00
09/11/2016 20:45,2,0.000,ALERT,210.12,297.87,59.949,1473641104,"274151322000095","219011344069620",0.00,22.80,0,295.46,302.37,0.0,0.0,0.000,852077.7,852077.7,278,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473641138,991430.00
09/11/2016 20:45,2,0.000,ALERT,211.48,298.77,59.954,1473641104,"201051344000988","219011344069620",0.00,20.30,0,294.56,300.87,0.0,0.0,0.000,529031.1,529031.1,276,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473641140,991431.00
09/11/2016 20:45,2,0.000,ALERT,210.80,296.96,60.007,1473641104,"201051344001025","219011344069620",0.00,20.00,0,295.16,301.47,0.0,0.0,0.000,555251.1,555251.1,276,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641142,991432.00
09/11/2016 20:45,2,0.000,ALERT,211.48,299.07,60.002,1473641104,"201051344000458","219011344069620",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,552267.0,552267.0,277,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641144,991433.00
09/11/2016 20:45,2,0.000,ALERT,212.38,299.07,60.002,1473641104,"201051344000853","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,551543.2,551543.2,277,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641146,991434.00
09/11/2016 20:45,2,0.000,ALERT,211.48,297.87,60.002,1473641104,"201051344000685","219011344069620",0.00,20.70,0,295.46,302.37,0.0,0.0,0.000,554385.0,554385.0,278,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641147,991435.00
09/11/2016 20:45,2,0.000,ALERT,211.25,297.26,60.002,1473641104,"201051344000917","219011344069620",0.00,21.30,0,294.26,301.17,0.0,0.0,0.000,551348.3,551348.3,277,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473641149,991436.00
09/11/2016 20:45,2,0.000,ALERT,211.25,297.87,60.002,1473641104,"201051344001145","219011344069620",0.00,20.30,0,296.06,302.37,0.0,0.0,0.000,556546.1,556546.1,277,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641151,991437.00
09/11/2016 20:45,2,0.000,ALERT,211.25,296.96,60.023,1473641104,"201051344000651","219011344069620",0.00,20.00,0,295.16,300.87,0.0,0.0,0.000,549617.1,549617.1,276,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473641153,991438.00
09/11/2016 20:45,2,0.000,ALERT,210.12,297.26,60.002,1473641104,"274151322000088","219011344069620",0.00,22.80,0,294.26,301.17,0.0,0.0,0.000,776320.6,776320.6,279,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641155,991439.00
09/11/2016 20:45,2,0.000,ALERT,211.03,296.36,60.002,1473641104,"274151322000068","219011344069620",0.00,23.50,0,293.66,300.27,0.0,0.0,0.000,669617.5,669617.5,287,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641157,991440.00
09/11/2016 20:45,2,0.000,ALERT,210.80,297.26,60.034,1473641104,"201051344001135","219011344069620",0.00,20.70,0,295.76,301.47,0.0,0.0,0.000,545767.1,545767.1,276,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641158,991441.00
09/11/2016 20:45,2,0.000,ALERT,211.48,299.97,60.002,1473641104,"201051344000594","219011344069620",0.00,21.00,0,296.66,301.77,0.0,0.0,0.000,556666.6,556666.6,276,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641160,991442.00
09/11/2016 20:45,2,0.000,ALERT,211.03,296.96,60.002,1473641104,"201051344001203","219011344069620",0.00,20.30,0,295.46,302.68,0.0,0.0,0.000,553936.4,553936.4,277,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473641162,991443.00
09/11/2016 20:45,2,0.000,ALERT,210.35,298.17,60.002,1473641104,"274151322000054","219011344069620",0.00,23.00,0,294.56,301.77,0.0,0.0,0.000,792322.2,792322.2,276,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641164,991444.00
09/11/2016 20:45,2,0.000,ALERT,211.93,299.07,60.002,1473641104,"201051344000867","219011344069620",0.00,21.00,0,296.66,301.77,0.0,0.0,0.000,543977.2,543977.2,277,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641166,991445.00
09/11/2016 20:45,2,0.000,ALERT,211.03,297.57,59.986,1473641104,"201051344001093","219011344069620",0.00,21.00,0,295.76,301.47,0.0,0.0,0.000,550725.2,550725.2,277,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641167,991446.00
09/11/2016 20:45,2,0.000,ALERT,211.70,299.37,60.034,1473641104,"201051344000900","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,560723.2,560723.2,277,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641169,991447.00
09/11/2016 20:45,2,0.000,ALERT,211.93,299.07,60.002,1473641104,"201051344000648","219011344069620",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,549557.2,549557.2,277,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641171,991448.00
09/11/2016 20:45,2,0.000,ALERT,211.70,299.97,59.991,1473641104,"201051344000569","219011344069620",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,560752.7,560752.7,277,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641173,991449.00
09/11/2016 20:45,2,0.000,ALERT,211.93,299.67,59.996,1473641104,"201051344000983","219011344069620",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,553186.8,553186.8,276,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641175,991450.00
09/11/2016 20:45,2,0.000,ALERT,211.70,299.07,60.002,1473641104,"201051344001158","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,544977.0,544977.0,277,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473641176,991451.00
09/11/2016 20:45,2,0.000,ALERT,212.16,299.67,59.991,1473641104,"201051344000576","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,552507.3,552507.3,277,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641178,991452.00
09/11/2016 20:45,2,0.000,ALERT,210.80,297.26,59.954,1473641104,"274151322000087","219011344069620",0.00,24.30,0,293.96,301.17,0.0,0.0,0.000,764486.6,764486.6,280,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473641180,991453.00
09/11/2016 21:00,2,0.000,ALERT,212.83,300.27,60.039,1473642005,"201051344000645","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,551989.3,551989.3,279,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642007,991454.00
09/11/2016 21:00,2,0.000,ALERT,211.03,297.57,60.002,1473642005,"274151322000085","219011344069620",0.00,21.80,0,295.76,299.07,0.0,0.0,0.000,792090.4,792090.4,280,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642008,991455.00
09/11/2016 21:00,2,0.000,ALERT,212.61,299.67,59.991,1473642005,"201051344000633","219011344069620",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,543564.2,543564.2,279,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642010,991456.00
09/11/2016 21:00,2,0.000,ALERT,212.16,299.97,60.018,1473642005,"201051344000469","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,546113.0,546113.0,279,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642012,991457.00
09/11/2016 21:00,2,0.000,ALERT,211.03,297.87,59.991,1473642005,"201051344000646","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,546728.9,546728.9,278,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642014,991458.00
09/11/2016 21:00,2,0.000,ALERT,210.57,297.87,60.007,1473642005,"274151322000052","219011344069620",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,813882.9,813882.9,278,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642015,991459.00
09/11/2016 21:00,2,0.000,ALERT,211.48,298.17,59.991,1473642005,"201051344000585","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,556560.6,556560.6,279,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642017,991460.00
09/11/2016 21:00,2,0.000,ALERT,211.25,298.47,59.986,1473642005,"201051344001230","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,549775.6,549775.6,279,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642019,991461.00
09/11/2016 21:00,2,0.000,ALERT,211.70,298.77,59.991,1473642005,"201051344000582","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,542536.1,542536.1,278,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642021,991462.00
09/11/2016 21:00,2,0.000,ALERT,211.03,297.87,59.986,1473642005,"201051344000955","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,556443.4,556443.4,278,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642023,991463.00
09/11/2016 21:00,2,0.000,ALERT,211.03,296.96,59.975,1473642005,"274151322000094","219011344069620",0.00,22.00,0,295.16,298.47,0.0,0.0,0.000,669182.5,669182.5,289,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642024,991464.00
09/11/2016 21:00,2,0.000,ALERT,212.38,300.87,59.986,1473642005,"201051344000579","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,560433.3,560433.3,279,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642026,991465.00
09/11/2016 21:00,2,0.000,ALERT,211.03,297.87,59.996,1473642005,"201051344000890","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,553708.3,553708.3,279,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642028,991466.00
09/11/2016 21:00,2,0.000,ALERT,211.48,297.57,59.981,1473642005,"201051344000438","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,555162.9,555162.9,278,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642030,991467.00
09/11/2016 21:00,2,0.000,ALERT,211.48,297.26,59.996,1473642005,"201051344000417","219011344069620",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,546319.8,546319.8,278,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642032,991468.00
09/11/2016 21:00,2,0.000,ALERT,211.03,297.87,59.986,1473642005,"274151322000083","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,806492.6,806492.6,279,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642033,991469.00
09/11/2016 21:00,2,0.000,ALERT,211.48,298.17,59.981,1473642005,"274151322000076","219011344069620",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,860753.8,860753.8,279,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642035,991470.00
09/11/2016 21:00,2,0.000,ALERT,212.16,300.57,60.023,1473642005,"201051344000868","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,544911.8,544911.8,279,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642037,991471.00
09/11/2016 21:00,2,0.000,ALERT,210.80,298.47,59.986,1473642005,"274151322000095","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,852077.7,852077.7,280,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642039,991472.00
09/11/2016 21:00,2,0.000,ALERT,212.16,299.97,59.991,1473642005,"201051344000988","219011344069620",0.00,19.80,0,294.56,300.87,0.0,0.0,0.000,529031.1,529031.1,278,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642041,991473.00
09/11/2016 21:00,2,0.000,ALERT,211.25,297.26,60.002,1473642005,"201051344001025","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,555251.1,555251.1,278,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642042,991474.00
09/11/2016 21:00,2,0.000,ALERT,211.93,299.97,59.986,1473642005,"201051344000458","219011344069620",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,552267.0,552267.0,279,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642044,991475.00
09/11/2016 21:00,2,0.000,ALERT,212.83,300.27,59.991,1473642005,"201051344000853","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,551543.2,551543.2,279,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642046,991476.00
09/11/2016 21:00,2,0.000,ALERT,211.70,298.17,59.959,1473642005,"201051344000685","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,554385.0,554385.0,280,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642048,991477.00
09/11/2016 21:00,2,0.000,ALERT,211.48,297.57,60.007,1473642005,"201051344000917","219011344069620",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,551348.3,551348.3,279,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642050,991478.00
09/11/2016 21:00,2,0.000,ALERT,211.48,298.17,59.991,1473642005,"201051344001145","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,556546.1,556546.1,279,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642051,991479.00
09/11/2016 21:00,2,0.000,ALERT,211.70,297.57,59.981,1473642005,"201051344000651","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,549617.1,549617.1,278,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642053,991480.00
09/11/2016 21:00,2,0.000,ALERT,210.35,297.87,59.986,1473642005,"274151322000088","219011344069620",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,776320.6,776320.6,281,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642055,991481.00
09/11/2016 21:00,2,0.000,ALERT,211.48,296.36,59.981,1473642005,"274151322000068","219011344069620",0.00,22.30,0,295.16,298.47,0.0,0.0,0.000,669617.5,669617.5,289,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642057,991482.00
09/11/2016 21:00,2,0.000,ALERT,211.03,297.87,59.981,1473642005,"201051344001135","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,545767.1,545767.1,278,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642059,991483.00
09/11/2016 21:00,2,0.000,ALERT,212.16,300.57,59.938,1473642005,"201051344000594","219011344069620",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,556666.6,556666.6,278,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642061,991484.00
09/11/2016 21:00,2,0.000,ALERT,211.48,297.87,59.986,1473642005,"201051344001203","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,553936.4,553936.4,279,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642062,991485.00
09/11/2016 21:00,2,0.000,ALERT,210.80,297.87,59.975,1473642005,"274151322000054","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,792322.2,792322.2,278,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642064,991486.00
09/11/2016 21:00,2,0.000,ALERT,212.61,299.67,59.949,1473642005,"201051344000867","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,543977.2,543977.2,279,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642066,991487.00
09/11/2016 21:00,2,0.000,ALERT,211.48,298.17,59.991,1473642005,"201051344001093","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,550725.2,550725.2,279,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642068,991488.00
09/11/2016 21:00,2,0.000,ALERT,212.16,299.97,60.012,1473642005,"201051344000900","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,560723.2,560723.2,279,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642070,991489.00
09/11/2016 21:00,2,0.000,ALERT,212.61,299.37,60.028,1473642005,"201051344000648","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,549557.2,549557.2,279,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642072,991490.00
09/11/2016 21:00,2,0.000,ALERT,212.38,300.57,59.986,1473642005,"201051344000569","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,560752.7,560752.7,279,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642073,991491.00
09/11/2016 21:00,2,0.000,ALERT,212.38,300.27,60.023,1473642005,"201051344000983","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,553186.8,553186.8,278,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642075,991492.00
09/11/2016 21:00,2,0.000,ALERT,212.38,299.67,59.996,1473642005,"201051344001158","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,544977.0,544977.0,279,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642077,991493.00
09/11/2016 21:00,2,0.000,ALERT,212.61,300.57,59.986,1473642005,"201051344000576","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,552507.3,552507.3,279,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642079,991494.00
09/11/2016 21:00,2,0.000,ALERT,211.03,296.96,59.991,1473642005,"274151322000087","219011344069620",0.00,23.00,0,295.16,298.77,0.0,0.0,0.000,764486.6,764486.6,282,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642081,991495.00
09/11/2016 21:15,2,0.000,ALERT,212.83,299.97,59.991,1473642904,"201051344000645","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,551989.3,551989.3,281,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642906,991496.00
09/11/2016 21:15,2,0.000,ALERT,211.03,297.26,60.023,1473642904,"274151322000085","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,792090.4,792090.4,282,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642908,991497.00
09/11/2016 21:15,2,0.000,ALERT,212.83,299.67,59.991,1473642904,"201051344000633","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,543564.2,543564.2,281,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642910,991498.00
09/11/2016 21:15,2,0.000,ALERT,212.38,299.97,59.991,1473642904,"201051344000469","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,546113.0,546113.0,281,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642911,991499.00
09/11/2016 21:15,2,0.000,ALERT,211.25,298.17,59.991,1473642904,"201051344000646","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,546728.9,546728.9,280,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642913,991500.00
09/11/2016 21:15,2,0.000,ALERT,210.80,297.87,59.981,1473642904,"274151322000052","219011344069620",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,813882.9,813882.9,280,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642915,991501.00
09/11/2016 21:15,2,0.000,ALERT,211.70,298.47,59.970,1473642904,"201051344000585","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,556560.6,556560.6,281,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642917,991502.00
09/11/2016 21:15,2,0.000,ALERT,211.48,298.77,59.981,1473642904,"201051344001230","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,549775.6,549775.6,281,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642918,991503.00
09/11/2016 21:15,2,0.000,ALERT,212.16,299.07,59.975,1473642904,"201051344000582","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,542536.1,542536.1,280,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642920,991504.00
09/11/2016 21:15,2,0.000,ALERT,211.25,298.17,59.970,1473642904,"201051344000955","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,556443.4,556443.4,280,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642922,991505.00
09/11/2016 21:15,2,0.000,ALERT,211.03,296.66,59.986,1473642904,"274151322000094","219011344069620",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,669182.5,669182.5,291,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642924,991506.00
09/11/2016 21:15,2,0.000,ALERT,212.61,300.87,59.986,1473642904,"201051344000579","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,560433.3,560433.3,281,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642926,991507.00
09/11/2016 21:15,2,0.000,ALERT,211.48,298.77,60.023,1473642904,"201051344000890","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,553708.3,553708.3,281,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642927,991508.00
09/11/2016 21:15,2,0.000,ALERT,211.70,298.47,59.981,1473642904,"201051344000438","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,555162.9,555162.9,280,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642929,991509.00
09/11/2016 21:15,2,0.000,ALERT,211.70,297.57,59.959,1473642904,"201051344000417","219011344069620",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,546319.8,546319.8,280,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642931,991510.00
09/11/2016 21:15,2,0.000,ALERT,211.25,298.17,59.981,1473642904,"274151322000083","219011344069620",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,806492.6,806492.6,281,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642933,991511.00
09/11/2016 21:15,2,0.000,ALERT,211.48,297.26,59.981,1473642904,"274151322000076","219011344069620",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,860753.8,860753.8,281,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642935,991512.00
09/11/2016 21:15,2,0.000,ALERT,212.38,301.17,60.023,1473642904,"201051344000868","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,544911.8,544911.8,281,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642936,991513.00
09/11/2016 21:15,2,0.000,ALERT,211.03,298.17,60.018,1473642904,"274151322000095","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,852077.7,852077.7,282,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642938,991514.00
09/11/2016 21:15,2,0.000,ALERT,212.38,300.27,59.986,1473642904,"201051344000988","219011344069620",0.00,19.50,0,295.76,301.17,0.0,0.0,0.000,529031.1,529031.1,280,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642940,991515.00
09/11/2016 21:15,2,0.000,ALERT,211.48,297.87,59.986,1473642904,"201051344001025","219011344069620",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,555251.1,555251.1,280,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642942,991516.00
09/11/2016 21:15,2,0.000,ALERT,212.38,300.57,59.981,1473642904,"201051344000458","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,552267.0,552267.0,281,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642944,991517.00
09/11/2016 21:15,2,0.000,ALERT,213.06,300.27,59.981,1473642904,"201051344000853","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,551543.2,551543.2,281,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642945,991518.00
09/11/2016 21:15,2,0.000,ALERT,211.93,298.47,59.991,1473642904,"201051344000685","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,554385.0,554385.0,282,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642947,991519.00
09/11/2016 21:15,2,0.000,ALERT,211.70,297.87,59.975,1473642904,"201051344000917","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,551348.3,551348.3,281,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642949,991520.00
09/11/2016 21:15,2,0.000,ALERT,211.70,298.47,59.970,1473642904,"201051344001145","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,556546.1,556546.1,281,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642951,991521.00
09/11/2016 21:15,2,0.000,ALERT,211.70,297.57,59.986,1473642904,"201051344000651","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,549617.1,549617.1,280,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642953,991522.00
09/11/2016 21:15,2,0.000,ALERT,210.57,297.26,59.975,1473642904,"274151322000088","219011344069620",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,776320.6,776320.6,283,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642955,991523.00
09/11/2016 21:15,2,0.000,ALERT,211.48,296.66,59.986,1473642904,"274151322000068","219011344069620",0.00,21.80,0,294.26,297.87,0.0,0.0,0.000,669617.5,669617.5,291,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642956,991524.00
09/11/2016 21:15,2,0.000,ALERT,211.25,298.17,59.986,1473642904,"201051344001135","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,545767.1,545767.1,280,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642958,991525.00
09/11/2016 21:15,2,0.000,ALERT,212.16,300.87,59.991,1473642904,"201051344000594","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,556666.6,556666.6,280,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642960,991526.00
09/11/2016 21:15,2,0.000,ALERT,211.48,298.17,60.023,1473642904,"201051344001203","219011344069620",0.00,19.30,0,295.76,301.47,0.0,0.0,0.000,553936.4,553936.4,281,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642962,991527.00
09/11/2016 21:15,2,0.000,ALERT,210.80,297.57,59.965,1473642904,"274151322000054","219011344069620",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,792322.2,792322.2,280,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642964,991528.00
09/11/2016 21:15,2,0.000,ALERT,212.61,300.27,59.986,1473642904,"201051344000867","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,543977.2,543977.2,281,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642965,991529.00
09/11/2016 21:15,2,0.000,ALERT,211.48,298.47,59.986,1473642904,"201051344001093","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,550725.2,550725.2,281,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642967,991530.00
09/11/2016 21:15,2,0.000,ALERT,212.38,300.27,59.975,1473642904,"201051344000900","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,560723.2,560723.2,281,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642969,991531.00
09/11/2016 21:15,2,0.000,ALERT,212.61,299.67,59.975,1473642904,"201051344000648","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,549557.2,549557.2,281,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642971,991532.00
09/11/2016 21:15,2,0.000,ALERT,212.38,300.57,60.007,1473642904,"201051344000569","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,560752.7,560752.7,281,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642972,991533.00
09/11/2016 21:15,2,0.000,ALERT,212.38,300.57,59.981,1473642904,"201051344000983","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,553186.8,553186.8,280,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642974,991534.00
09/11/2016 21:15,2,0.000,ALERT,212.38,299.97,59.954,1473642904,"201051344001158","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,544977.0,544977.0,281,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642976,991535.00
09/11/2016 21:15,2,0.000,ALERT,212.83,300.57,59.981,1473642904,"201051344000576","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,552507.3,552507.3,281,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473642978,991536.00
09/11/2016 21:15,2,0.000,ALERT,211.25,296.96,59.975,1473642904,"274151322000087","219011344069620",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,764486.6,764486.6,284,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473642980,991537.00
09/11/2016 21:30,2,0.000,ALERT,213.06,300.27,59.965,1473643803,"201051344000645","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,551989.3,551989.3,283,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643805,991538.00
09/11/2016 21:30,2,0.000,ALERT,211.48,297.87,59.954,1473643803,"274151322000085","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,792090.4,792090.4,284,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643806,991539.00
09/11/2016 21:30,2,0.000,ALERT,213.29,300.27,59.954,1473643803,"201051344000633","219011344069620",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,543564.2,543564.2,283,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643808,991540.00
09/11/2016 21:30,2,0.000,ALERT,212.61,300.27,60.007,1473643803,"201051344000469","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,546113.0,546113.0,283,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643810,991541.00
09/11/2016 21:30,2,0.000,ALERT,211.93,298.77,59.970,1473643803,"201051344000646","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,546728.9,546728.9,282,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643812,991542.00
