ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 21:30,2,0.000,ALERT,211.25,298.47,59.975,1473643803,"274151322000052","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,813882.9,813882.9,282,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643814,991543.00
09/11/2016 21:30,2,0.000,ALERT,212.38,299.37,59.970,1473643803,"201051344000585","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,556560.6,556560.6,283,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643815,991544.00
09/11/2016 21:30,2,0.000,ALERT,212.16,299.37,59.965,1473643803,"201051344001230","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,549775.6,549775.6,283,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473643817,991545.00
09/11/2016 21:30,2,0.000,ALERT,212.61,299.67,59.970,1473643803,"201051344000582","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,542536.1,542536.1,282,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643819,991546.00
09/11/2016 21:30,2,0.000,ALERT,211.93,299.07,59.970,1473643803,"201051344000955","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,556443.4,556443.4,282,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643821,991547.00
09/11/2016 21:30,2,0.000,ALERT,211.48,297.87,59.970,1473643803,"274151322000094","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,669182.5,669182.5,293,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643822,991548.00
09/11/2016 21:30,2,0.000,ALERT,212.61,300.87,59.970,1473643803,"201051344000579","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,560433.3,560433.3,283,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643824,991549.00
09/11/2016 21:30,2,0.000,ALERT,211.93,299.37,59.975,1473643803,"201051344000890","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,553708.3,553708.3,283,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643826,991550.00
09/11/2016 21:30,2,0.000,ALERT,212.38,299.07,59.970,1473643803,"201051344000438","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,555162.9,555162.9,282,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643828,991551.00
09/11/2016 21:30,2,0.000,ALERT,212.38,298.47,59.975,1473643803,"201051344000417","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,546319.8,546319.8,282,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643830,991552.00
09/11/2016 21:30,2,0.000,ALERT,211.48,298.17,59.970,1473643803,"274151322000083","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,806492.6,806492.6,283,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643832,991553.00
09/11/2016 21:30,2,0.000,ALERT,211.93,298.77,59.970,1473643803,"274151322000076","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,860753.8,860753.8,283,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643834,991554.00
09/11/2016 21:30,2,0.000,ALERT,212.61,301.17,59.975,1473643803,"201051344000868","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,544911.8,544911.8,283,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643835,991555.00
09/11/2016 21:30,2,0.000,ALERT,211.48,299.07,59.970,1473643803,"274151322000095","219011344069620",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,852077.7,852077.7,284,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473643837,991556.00
09/11/2016 21:30,2,0.000,ALERT,212.38,300.27,59.970,1473643803,"201051344000988","219011344069620",0.00,19.50,0,295.76,301.77,0.0,0.0,0.000,529031.1,529031.1,282,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643839,991557.00
09/11/2016 21:30,2,0.000,ALERT,212.16,298.17,59.970,1473643803,"201051344001025","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,555251.1,555251.1,282,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643841,991558.00
09/11/2016 21:30,2,0.000,ALERT,212.38,300.57,59.965,1473643803,"201051344000458","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,552267.0,552267.0,283,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643842,991559.00
09/11/2016 21:30,2,0.000,ALERT,213.06,300.27,59.970,1473643803,"201051344000853","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,551543.2,551543.2,283,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643844,991560.00
09/11/2016 21:30,2,0.000,ALERT,212.61,299.07,59.981,1473643803,"201051344000685","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,554385.0,554385.0,284,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643846,991561.00
09/11/2016 21:30,2,0.000,ALERT,212.38,298.47,59.975,1473643803,"201051344000917","219011344069620",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,551348.3,551348.3,283,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643848,991562.00
09/11/2016 21:30,2,0.000,ALERT,212.61,299.37,59.933,1473643803,"201051344001145","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,556546.1,556546.1,283,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643850,991563.00
09/11/2016 21:30,2,0.000,ALERT,212.38,298.17,59.954,1473643803,"201051344000651","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,549617.1,549617.1,282,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643852,991564.00
09/11/2016 21:30,2,0.000,ALERT,211.03,298.17,60.002,1473643803,"274151322000088","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,776320.6,776320.6,285,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473643853,991565.00
09/11/2016 21:30,2,0.000,ALERT,212.16,297.87,59.975,1473643803,"274151322000068","219011344069620",0.00,21.50,0,295.46,298.47,0.0,0.0,0.000,669617.5,669617.5,293,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643855,991566.00
09/11/2016 21:30,2,0.000,ALERT,211.93,298.77,59.981,1473643803,"201051344001135","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,545767.1,545767.1,282,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643857,991567.00
09/11/2016 21:30,2,0.000,ALERT,212.38,300.87,59.975,1473643803,"201051344000594","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,556666.6,556666.6,282,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643859,991568.00
09/11/2016 21:30,2,0.000,ALERT,212.38,298.77,59.981,1473643803,"201051344001203","219011344069620",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,553936.4,553936.4,283,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643860,991569.00
09/11/2016 21:30,2,0.000,ALERT,211.48,299.07,59.981,1473643803,"274151322000054","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,792322.2,792322.2,282,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643862,991570.00
09/11/2016 21:30,2,0.000,ALERT,212.83,300.27,59.981,1473643803,"201051344000867","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,543977.2,543977.2,283,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643864,991571.00
09/11/2016 21:30,2,0.000,ALERT,212.16,299.07,60.012,1473643803,"201051344001093","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,550725.2,550725.2,283,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643866,991572.00
09/11/2016 21:30,2,0.000,ALERT,212.38,300.27,59.981,1473643803,"201051344000900","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,560723.2,560723.2,283,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643868,991573.00
09/11/2016 21:30,2,0.000,ALERT,212.83,299.97,60.012,1473643803,"201051344000648","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,549557.2,549557.2,283,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643869,991574.00
09/11/2016 21:30,2,0.000,ALERT,212.61,300.87,59.991,1473643803,"201051344000569","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,560752.7,560752.7,283,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643871,991575.00
09/11/2016 21:30,2,0.000,ALERT,212.61,300.57,59.938,1473643803,"201051344000983","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,553186.8,553186.8,282,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643873,991576.00
09/11/2016 21:30,2,0.000,ALERT,212.61,300.27,59.959,1473643803,"201051344001158","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,544977.0,544977.0,283,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643875,991577.00
09/11/2016 21:30,2,0.000,ALERT,213.06,300.87,59.975,1473643803,"201051344000576","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,552507.3,552507.3,283,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643877,991578.00
09/11/2016 21:30,2,0.000,ALERT,211.70,298.47,60.007,1473643803,"274151322000087","219011344069620",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,764486.6,764486.6,286,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473643879,991579.00
09/11/2016 21:45,2,0.000,ALERT,213.29,301.17,60.007,1473644704,"201051344000645","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,551989.3,551989.3,285,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644706,991580.00
09/11/2016 21:45,2,0.000,ALERT,211.70,298.77,59.991,1473644704,"274151322000085","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,792090.4,792090.4,286,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644708,991581.00
09/11/2016 21:45,2,0.000,ALERT,213.29,300.87,59.975,1473644704,"201051344000633","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,543564.2,543564.2,285,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644710,991582.00
09/11/2016 21:45,2,0.000,ALERT,212.83,301.17,60.002,1473644704,"201051344000469","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,546113.0,546113.0,285,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473644712,991583.00
09/11/2016 21:45,2,0.000,ALERT,211.70,299.37,60.002,1473644704,"201051344000646","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,546728.9,546728.9,284,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473644713,991584.00
09/11/2016 21:45,2,0.000,ALERT,211.48,299.37,60.002,1473644704,"274151322000052","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,813882.9,813882.9,284,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644715,991585.00
09/11/2016 21:45,2,0.000,ALERT,212.38,299.97,60.002,1473644704,"201051344000585","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,556560.6,556560.6,285,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644717,991586.00
09/11/2016 21:45,2,0.000,ALERT,212.16,299.97,60.012,1473644704,"201051344001230","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,549775.6,549775.6,285,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644719,991587.00
09/11/2016 21:45,2,0.000,ALERT,212.61,300.27,60.028,1473644704,"201051344000582","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,542536.1,542536.1,284,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473644721,991588.00
09/11/2016 21:45,2,0.000,ALERT,211.70,299.37,60.007,1473644704,"201051344000955","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,556443.4,556443.4,284,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644722,991589.00
09/11/2016 21:45,2,0.000,ALERT,211.70,297.87,59.991,1473644704,"274151322000094","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,669182.5,669182.5,295,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644724,991590.00
09/11/2016 21:45,2,0.000,ALERT,212.83,302.07,60.028,1473644704,"201051344000579","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,560433.3,560433.3,285,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644726,991591.00
09/11/2016 21:45,2,0.000,ALERT,211.93,299.67,59.965,1473644704,"201051344000890","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,553708.3,553708.3,285,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473644728,991592.00
09/11/2016 21:45,2,0.000,ALERT,212.16,299.67,59.996,1473644704,"201051344000438","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,555162.9,555162.9,284,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473644730,991593.00
09/11/2016 21:45,2,0.000,ALERT,212.38,299.07,60.002,1473644704,"201051344000417","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,546319.8,546319.8,284,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644732,991594.00
09/11/2016 21:45,2,0.000,ALERT,211.48,298.77,59.996,1473644704,"274151322000083","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,806492.6,806492.6,285,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644734,991595.00
09/11/2016 21:45,2,0.000,ALERT,212.16,298.77,60.012,1473644704,"274151322000076","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,860753.8,860753.8,285,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644735,991596.00
09/11/2016 21:45,2,0.000,ALERT,212.83,302.07,60.007,1473644704,"201051344000868","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,544911.8,544911.8,285,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473644737,991597.00
09/11/2016 21:45,2,0.000,ALERT,211.70,299.67,60.007,1473644704,"274151322000095","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,852077.7,852077.7,286,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644739,991598.00
09/11/2016 21:45,2,0.000,ALERT,212.83,301.17,60.028,1473644704,"201051344000988","219011344069620",0.00,19.50,0,296.06,302.37,0.0,0.0,0.000,529031.1,529031.1,284,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644741,991599.00
09/11/2016 21:45,2,0.000,ALERT,212.16,299.07,60.002,1473644704,"201051344001025","219011344069620",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,555251.1,555251.1,284,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644743,991600.00
09/11/2016 21:45,2,0.000,ALERT,213.06,301.77,60.002,1473644704,"201051344000458","219011344069620",0.00,20.00,0,298.47,303.58,0.0,0.0,0.000,552267.0,552267.0,285,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644744,991601.00
09/11/2016 21:45,2,0.000,ALERT,213.29,301.17,60.012,1473644704,"201051344000853","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,551543.2,551543.2,285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644746,991602.00
09/11/2016 21:45,2,0.000,ALERT,212.61,299.67,60.007,1473644704,"201051344000685","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,554385.0,554385.0,286,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644748,991603.00
09/11/2016 21:45,2,0.000,ALERT,212.16,299.07,60.034,1473644704,"201051344000917","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,551348.3,551348.3,285,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644750,991604.00
09/11/2016 21:45,2,0.000,ALERT,212.38,299.97,60.007,1473644704,"201051344001145","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,556546.1,556546.1,285,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644752,991605.00
09/11/2016 21:45,2,0.000,ALERT,212.16,298.77,60.007,1473644704,"201051344000651","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,549617.1,549617.1,284,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644753,991606.00
09/11/2016 21:45,2,0.000,ALERT,211.03,299.07,59.975,1473644704,"274151322000088","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,776320.6,776320.6,287,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473644755,991607.00
09/11/2016 21:45,2,0.000,ALERT,211.93,298.17,60.018,1473644704,"274151322000068","219011344069620",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,669617.5,669617.5,295,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644757,991608.00
09/11/2016 21:45,2,0.000,ALERT,211.70,299.37,60.034,1473644704,"201051344001135","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,545767.1,545767.1,284,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644759,991609.00
09/11/2016 21:45,2,0.000,ALERT,212.83,302.37,60.012,1473644704,"201051344000594","219011344069620",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,556666.6,556666.6,284,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644760,991610.00
09/11/2016 21:45,2,0.000,ALERT,212.16,299.07,60.044,1473644704,"201051344001203","219011344069620",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,553936.4,553936.4,285,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644762,991611.00
09/11/2016 21:45,2,0.000,ALERT,211.48,299.67,59.975,1473644704,"274151322000054","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,792322.2,792322.2,284,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644764,991612.00
09/11/2016 21:45,2,0.000,ALERT,213.29,301.47,60.012,1473644704,"201051344000867","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,543977.2,543977.2,285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473644766,991613.00
09/11/2016 21:45,2,0.000,ALERT,212.16,299.37,60.007,1473644704,"201051344001093","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,550725.2,550725.2,285,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644768,991614.00
09/11/2016 21:45,2,0.000,ALERT,213.06,301.77,60.007,1473644704,"201051344000900","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,560723.2,560723.2,285,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644770,991615.00
09/11/2016 21:45,2,0.000,ALERT,213.29,301.17,60.018,1473644704,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,549557.2,549557.2,285,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644772,991616.00
09/11/2016 21:45,2,0.000,ALERT,213.06,302.07,60.012,1473644704,"201051344000569","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,560752.7,560752.7,285,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644773,991617.00
09/11/2016 21:45,2,0.000,ALERT,213.06,301.77,60.007,1473644704,"201051344000983","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,553186.8,553186.8,284,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644775,991618.00
09/11/2016 21:45,2,0.000,ALERT,213.06,301.17,60.012,1473644704,"201051344001158","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,544977.0,544977.0,285,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644777,991619.00
09/11/2016 21:45,2,0.000,ALERT,213.51,302.07,60.012,1473644704,"201051344000576","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,552507.3,552507.3,285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644779,991620.00
09/11/2016 21:45,2,0.000,ALERT,211.93,299.07,60.012,1473644704,"274151322000087","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,764486.6,764486.6,288,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473644781,991621.00
09/11/2016 22:00,2,0.000,ALERT,213.29,300.57,59.970,1473645603,"201051344000645","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,551989.3,551989.3,287,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645605,991622.00
09/11/2016 22:00,2,0.000,ALERT,211.70,298.77,59.965,1473645603,"274151322000085","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,792090.4,792090.4,288,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473645607,991623.00
09/11/2016 22:00,2,0.000,ALERT,213.29,300.57,59.970,1473645603,"201051344000633","219011344069620",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,543564.2,543564.2,287,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645609,991624.00
09/11/2016 22:00,2,0.000,ALERT,212.83,300.87,59.970,1473645603,"201051344000469","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,546113.0,546113.0,287,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645611,991625.00
09/11/2016 22:00,2,0.000,ALERT,212.16,299.37,59.959,1473645603,"201051344000646","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,546728.9,546728.9,286,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645613,991626.00
09/11/2016 22:00,2,0.000,ALERT,211.48,299.07,59.965,1473645603,"274151322000052","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,813882.9,813882.9,286,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473645614,991627.00
09/11/2016 22:00,2,0.000,ALERT,212.83,299.97,59.970,1473645603,"201051344000585","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,556560.6,556560.6,287,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645616,991628.00
09/11/2016 22:00,2,0.000,ALERT,212.38,300.27,59.970,1473645603,"201051344001230","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,549775.6,549775.6,287,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645618,991629.00
09/11/2016 22:00,2,0.000,ALERT,213.06,300.57,59.981,1473645603,"201051344000582","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,542536.1,542536.1,286,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645620,991630.00
09/11/2016 22:00,2,0.000,ALERT,212.38,299.97,59.959,1473645603,"201051344000955","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,556443.4,556443.4,286,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645622,991631.00
09/11/2016 22:00,2,0.000,ALERT,211.93,298.47,59.959,1473645603,"274151322000094","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,669182.5,669182.5,297,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645623,991632.00
09/11/2016 22:00,2,0.000,ALERT,212.83,301.47,59.970,1473645603,"201051344000579","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,560433.3,560433.3,287,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645625,991633.00
09/11/2016 22:00,2,0.000,ALERT,212.61,300.27,59.959,1473645603,"201051344000890","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,553708.3,553708.3,287,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645627,991634.00
09/11/2016 22:00,2,0.000,ALERT,212.83,299.97,59.965,1473645603,"201051344000438","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,555162.9,555162.9,286,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645629,991635.00
09/11/2016 22:00,2,0.000,ALERT,212.83,299.07,59.965,1473645603,"201051344000417","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,546319.8,546319.8,286,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473645631,991636.00
09/11/2016 22:00,2,0.000,ALERT,211.70,298.77,59.981,1473645603,"274151322000083","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,806492.6,806492.6,287,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473645632,991637.00
09/11/2016 22:00,2,0.000,ALERT,212.16,298.77,59.954,1473645603,"274151322000076","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,860753.8,860753.8,287,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645634,991638.00
09/11/2016 22:00,2,0.000,ALERT,212.83,301.77,59.965,1473645603,"201051344000868","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,544911.8,544911.8,287,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473645636,991639.00
09/11/2016 22:00,2,0.000,ALERT,211.70,299.97,59.959,1473645603,"274151322000095","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,852077.7,852077.7,288,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645638,991640.00
09/11/2016 22:00,2,0.000,ALERT,212.83,300.87,59.959,1473645603,"201051344000988","219011344069620",0.00,19.50,0,296.66,302.98,0.0,0.0,0.000,529031.1,529031.1,286,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645640,991641.00
09/11/2016 22:00,2,0.000,ALERT,212.61,299.37,59.986,1473645603,"201051344001025","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,555251.1,555251.1,286,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645641,991642.00
09/11/2016 22:00,2,0.000,ALERT,212.83,301.17,59.965,1473645603,"201051344000458","219011344069620",0.00,20.00,0,299.07,303.88,0.0,0.0,0.000,552267.0,552267.0,287,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645643,991643.00
09/11/2016 22:00,2,0.000,ALERT,213.06,300.57,59.944,1473645603,"201051344000853","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,551543.2,551543.2,287,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645645,991644.00
09/11/2016 22:00,2,0.000,ALERT,212.83,299.67,59.959,1473645603,"201051344000685","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,554385.0,554385.0,288,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645647,991645.00
09/11/2016 22:00,2,0.000,ALERT,212.61,299.37,59.970,1473645603,"201051344000917","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,551348.3,551348.3,287,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645648,991646.00
09/11/2016 22:00,2,0.000,ALERT,212.83,299.97,59.959,1473645603,"201051344001145","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,556546.1,556546.1,287,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645650,991647.00
09/11/2016 22:00,2,0.000,ALERT,212.83,299.37,59.970,1473645603,"201051344000651","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,549617.1,549617.1,286,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473645652,991648.00
09/11/2016 22:00,2,0.000,ALERT,211.25,298.77,59.981,1473645603,"274151322000088","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,776320.6,776320.6,289,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645654,991649.00
09/11/2016 22:00,2,0.000,ALERT,211.93,297.57,59.954,1473645603,"274151322000068","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,669617.5,669617.5,297,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645656,991650.00
09/11/2016 22:00,2,0.000,ALERT,212.38,299.67,59.965,1473645603,"201051344001135","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,545767.1,545767.1,286,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473645657,991651.00
09/11/2016 22:00,2,0.000,ALERT,212.61,301.47,59.959,1473645603,"201051344000594","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,556666.6,556666.6,286,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645659,991652.00
09/11/2016 22:00,2,0.000,ALERT,212.61,299.67,59.954,1473645603,"201051344001203","219011344069620",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,553936.4,553936.4,287,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645661,991653.00
09/11/2016 22:00,2,0.000,ALERT,211.48,299.07,59.949,1473645603,"274151322000054","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,792322.2,792322.2,286,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473645663,991654.00
09/11/2016 22:00,2,0.000,ALERT,213.06,300.57,59.959,1473645603,"201051344000867","219011344069620",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,543977.2,543977.2,287,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645664,991655.00
09/11/2016 22:00,2,0.000,ALERT,212.61,299.97,59.954,1473645603,"201051344001093","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,550725.2,550725.2,287,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473645666,991656.00
09/11/2016 22:00,2,0.000,ALERT,212.61,300.57,59.933,1473645603,"201051344000900","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,560723.2,560723.2,287,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473645668,991657.00
09/11/2016 22:00,2,0.000,ALERT,213.06,300.27,59.954,1473645603,"201051344000648","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,549557.2,549557.2,287,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645670,991658.00
09/11/2016 22:00,2,0.000,ALERT,212.83,301.17,59.954,1473645603,"201051344000569","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,560752.7,560752.7,287,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645672,991659.00
09/11/2016 22:00,2,0.000,ALERT,212.83,301.17,59.912,1473645603,"201051344000983","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,553186.8,553186.8,286,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645674,991660.00
09/11/2016 22:00,2,0.000,ALERT,212.61,300.57,59.938,1473645603,"201051344001158","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,544977.0,544977.0,287,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645675,991661.00
09/11/2016 22:00,2,0.000,ALERT,213.29,301.17,59.901,1473645603,"201051344000576","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,552507.3,552507.3,287,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473645677,991662.00
09/11/2016 22:00,2,0.000,ALERT,211.70,298.77,59.944,1473645603,"274151322000087","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,764486.6,764486.6,290,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473645679,991663.00
09/11/2016 22:15,2,0.000,ALERT,213.96,301.77,59.981,1473646503,"201051344000645","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,551989.3,551989.3,289,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473646505,991664.00
09/11/2016 22:15,2,0.000,ALERT,212.38,299.97,59.944,1473646503,"274151322000085","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,792090.4,792090.4,290,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646507,991665.00
09/11/2016 22:15,2,0.000,ALERT,214.19,301.77,59.986,1473646503,"201051344000633","219011344069620",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,543564.2,543564.2,289,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646509,991666.00
09/11/2016 22:15,2,0.000,ALERT,213.74,302.07,59.981,1473646503,"201051344000469","219011344069620",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,546113.0,546113.0,289,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473646511,991667.00
09/11/2016 22:15,2,0.000,ALERT,212.61,299.97,59.975,1473646503,"201051344000646","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,546728.9,546728.9,288,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646512,991668.00
09/11/2016 22:15,2,0.000,ALERT,212.16,300.57,59.944,1473646503,"274151322000052","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,813882.9,813882.9,288,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473646514,991669.00
09/11/2016 22:15,2,0.000,ALERT,213.29,300.57,59.986,1473646503,"201051344000585","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,556560.6,556560.6,289,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646516,991670.00
09/11/2016 22:15,2,0.000,ALERT,213.06,300.87,59.975,1473646503,"201051344001230","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,549775.6,549775.6,289,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646518,991671.00
09/11/2016 22:15,2,0.000,ALERT,213.51,301.17,59.996,1473646503,"201051344000582","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,542536.1,542536.1,288,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646520,991672.00
09/11/2016 22:15,2,0.000,ALERT,212.61,300.27,59.981,1473646503,"201051344000955","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,556443.4,556443.4,288,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646522,991673.00
09/11/2016 22:15,2,0.000,ALERT,212.38,299.37,59.954,1473646503,"274151322000094","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,669182.5,669182.5,299,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646523,991674.00
09/11/2016 22:15,2,0.000,ALERT,213.51,302.37,59.970,1473646503,"201051344000579","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,560433.3,560433.3,289,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646525,991675.00
09/11/2016 22:15,2,0.000,ALERT,212.83,300.57,59.986,1473646503,"201051344000890","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,553708.3,553708.3,289,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473646527,991676.00
09/11/2016 22:15,2,0.000,ALERT,213.06,300.27,59.970,1473646503,"201051344000438","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,555162.9,555162.9,288,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646529,991677.00
09/11/2016 22:15,2,0.000,ALERT,213.06,299.67,60.007,1473646503,"201051344000417","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,546319.8,546319.8,288,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646531,991678.00
09/11/2016 22:15,2,0.000,ALERT,212.38,300.27,60.002,1473646503,"274151322000083","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,806492.6,806492.6,289,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473646532,991679.00
09/11/2016 22:15,2,0.000,ALERT,212.83,299.97,59.975,1473646503,"274151322000076","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,860753.8,860753.8,289,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646534,991680.00
09/11/2016 22:15,2,0.000,ALERT,213.51,302.98,59.970,1473646503,"201051344000868","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,544911.8,544911.8,289,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646536,991681.00
09/11/2016 22:15,2,0.000,ALERT,212.38,300.87,59.975,1473646503,"274151322000095","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,852077.7,852077.7,290,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646538,991682.00
09/11/2016 22:15,2,0.000,ALERT,213.51,302.07,59.986,1473646503,"201051344000988","219011344069620",0.00,19.50,0,296.66,303.28,0.0,0.0,0.000,529031.1,529031.1,288,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646540,991683.00
09/11/2016 22:15,2,0.000,ALERT,212.83,299.67,59.959,1473646503,"201051344001025","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,555251.1,555251.1,288,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646542,991684.00
09/11/2016 22:15,2,0.000,ALERT,213.51,302.37,59.981,1473646503,"201051344000458","219011344069620",0.00,19.80,0,298.77,304.18,0.0,0.0,0.000,552267.0,552267.0,289,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646543,991685.00
09/11/2016 22:15,2,0.000,ALERT,213.96,302.07,59.959,1473646503,"201051344000853","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,551543.2,551543.2,289,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646545,991686.00
09/11/2016 22:15,2,0.000,ALERT,213.29,300.27,59.975,1473646503,"201051344000685","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,554385.0,554385.0,290,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646547,991687.00
09/11/2016 22:15,2,0.000,ALERT,213.29,299.97,60.018,1473646503,"201051344000917","219011344069620",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,551348.3,551348.3,289,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646549,991688.00
