ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 22:15,2,0.000,ALERT,213.51,300.87,59.991,1473646503,"201051344001145","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,556546.1,556546.1,289,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473646551,991689.00
09/11/2016 22:15,2,0.000,ALERT,213.29,299.67,59.991,1473646503,"201051344000651","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,549617.1,549617.1,288,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646553,991690.00
09/11/2016 22:15,2,0.000,ALERT,212.16,299.37,59.975,1473646503,"274151322000088","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,776320.6,776320.6,291,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646555,991691.00
09/11/2016 22:15,2,0.000,ALERT,213.06,299.07,59.981,1473646503,"274151322000068","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,669617.5,669617.5,299,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646556,991692.00
09/11/2016 22:15,2,0.000,ALERT,212.83,300.27,59.981,1473646503,"201051344001135","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,545767.1,545767.1,288,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646558,991693.00
09/11/2016 22:15,2,0.000,ALERT,213.51,302.98,60.023,1473646503,"201051344000594","219011344069620",0.00,19.50,0,298.77,304.18,0.0,0.0,0.000,556666.6,556666.6,288,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473646560,991694.00
09/11/2016 22:15,2,0.000,ALERT,213.29,300.27,60.012,1473646503,"201051344001203","219011344069620",0.00,19.30,0,297.87,303.58,0.0,0.0,0.000,553936.4,553936.4,289,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646562,991695.00
09/11/2016 22:15,2,0.000,ALERT,212.38,300.57,59.981,1473646503,"274151322000054","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,792322.2,792322.2,288,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473646564,991696.00
09/11/2016 22:15,2,0.000,ALERT,213.96,302.07,59.991,1473646503,"201051344000867","219011344069620",0.00,19.80,0,298.47,304.18,0.0,0.0,0.000,543977.2,543977.2,289,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646566,991697.00
09/11/2016 22:15,2,0.000,ALERT,213.06,300.27,59.991,1473646503,"201051344001093","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,550725.2,550725.2,289,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646568,991698.00
09/11/2016 22:15,2,0.000,ALERT,213.51,302.07,59.986,1473646503,"201051344000900","219011344069620",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,560723.2,560723.2,289,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646569,991699.00
09/11/2016 22:15,2,0.000,ALERT,213.74,301.47,59.986,1473646503,"201051344000648","219011344069620",0.00,18.70,0,298.17,303.88,0.0,0.0,0.000,549557.2,549557.2,289,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646571,991700.00
09/11/2016 22:15,2,0.000,ALERT,213.74,302.68,59.986,1473646503,"201051344000569","219011344069620",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,560752.7,560752.7,289,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646573,991701.00
09/11/2016 22:15,2,0.000,ALERT,213.74,302.68,59.938,1473646503,"201051344000983","219011344069620",0.00,19.50,0,299.37,304.18,0.0,0.0,0.000,553186.8,553186.8,288,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646575,991702.00
09/11/2016 22:15,2,0.000,ALERT,213.74,302.07,59.986,1473646503,"201051344001158","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,544977.0,544977.0,289,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646577,991703.00
09/11/2016 22:15,2,0.000,ALERT,213.96,302.68,59.986,1473646503,"201051344000576","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,552507.3,552507.3,289,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646578,991704.00
09/11/2016 22:15,2,0.000,ALERT,212.61,299.37,59.986,1473646503,"274151322000087","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,764486.6,764486.6,292,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473646580,991705.00
09/11/2016 22:30,2,0.000,ALERT,213.74,301.77,60.007,1473647404,"201051344000645","219011344069620",0.00,19.50,0,288.55,303.58,0.0,0.0,0.000,551989.3,551989.3,291,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647406,991706.00
09/11/2016 22:30,2,0.000,ALERT,212.83,300.27,60.007,1473647404,"274151322000085","219011344069620",0.00,20.00,0,285.84,302.07,0.0,0.0,0.000,792090.4,792090.4,292,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647408,991707.00
09/11/2016 22:30,2,0.000,ALERT,213.96,301.77,59.986,1473647404,"201051344000633","219011344069620",0.00,19.00,0,286.74,302.98,0.0,0.0,0.000,543564.2,543564.2,291,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473647410,991708.00
09/11/2016 22:30,2,0.000,ALERT,213.51,302.07,60.012,1473647404,"201051344000469","219011344069620",0.00,18.70,0,287.65,303.58,0.0,0.0,0.000,546113.0,546113.0,291,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647412,991709.00
09/11/2016 22:30,2,0.000,ALERT,212.61,299.97,60.023,1473647404,"201051344000646","219011344069620",0.00,19.30,0,286.14,302.37,0.0,0.0,0.000,546728.9,546728.9,290,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647414,991710.00
09/11/2016 22:30,2,0.000,ALERT,212.38,300.87,59.996,1473647404,"274151322000052","219011344069620",0.00,20.30,0,286.14,302.68,0.0,0.0,0.000,813882.9,813882.9,290,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647415,991711.00
09/11/2016 22:30,2,0.000,ALERT,213.06,300.57,60.012,1473647404,"201051344000585","219011344069620",0.00,19.30,0,286.74,302.68,0.0,0.0,0.000,556560.6,556560.6,291,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647417,991712.00
09/11/2016 22:30,2,0.000,ALERT,212.83,300.57,59.965,1473647404,"201051344001230","219011344069620",0.00,19.00,0,287.05,302.98,0.0,0.0,0.000,549775.6,549775.6,291,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647419,991713.00
09/11/2016 22:30,2,0.000,ALERT,213.51,301.17,60.012,1473647404,"201051344000582","219011344069620",0.00,18.70,0,287.65,303.28,0.0,0.0,0.000,542536.1,542536.1,290,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647421,991714.00
09/11/2016 22:30,2,0.000,ALERT,212.61,300.57,60.007,1473647404,"201051344000955","219011344069620",0.00,19.30,0,287.05,302.37,0.0,0.0,0.000,556443.4,556443.4,290,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473647422,991715.00
09/11/2016 22:30,2,0.000,ALERT,212.83,299.97,60.002,1473647404,"274151322000094","219011344069620",0.00,19.80,0,285.54,301.47,0.0,0.0,0.000,669182.5,669182.5,301,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647424,991716.00
09/11/2016 22:30,2,0.000,ALERT,213.29,302.68,60.012,1473647404,"201051344000579","219011344069620",0.00,19.50,0,289.45,304.18,0.0,0.0,0.000,560433.3,560433.3,291,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647426,991717.00
09/11/2016 22:30,2,0.000,ALERT,212.83,300.87,60.018,1473647404,"201051344000890","219011344069620",0.00,19.50,0,287.65,302.98,0.0,0.0,0.000,553708.3,553708.3,291,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473647428,991718.00
09/11/2016 22:30,2,0.000,ALERT,213.06,300.27,60.018,1473647404,"201051344000438","219011344069620",0.00,19.30,0,287.35,302.68,0.0,0.0,0.000,555162.9,555162.9,290,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647430,991719.00
09/11/2016 22:30,2,0.000,ALERT,213.06,299.67,60.028,1473647404,"201051344000417","219011344069620",0.00,19.30,0,286.44,302.07,0.0,0.0,0.000,546319.8,546319.8,290,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473647432,991720.00
09/11/2016 22:30,2,0.000,ALERT,212.61,300.87,60.018,1473647404,"274151322000083","219011344069620",0.00,20.00,0,286.74,302.68,0.0,0.0,0.000,806492.6,806492.6,291,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647433,991721.00
09/11/2016 22:30,2,0.000,ALERT,213.06,301.17,60.012,1473647404,"274151322000076","219011344069620",0.00,20.00,0,286.14,302.37,0.0,0.0,0.000,860753.8,860753.8,291,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473647435,991722.00
09/11/2016 22:30,2,0.000,ALERT,213.29,302.98,59.970,1473647404,"201051344000868","219011344069620",0.00,19.30,0,289.45,304.78,0.0,0.0,0.000,544911.8,544911.8,291,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473647437,991723.00
09/11/2016 22:30,2,0.000,ALERT,212.61,302.07,60.023,1473647404,"274151322000095","219011344069620",0.00,19.50,0,287.35,302.98,0.0,0.0,0.000,852077.7,852077.7,292,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647439,991724.00
09/11/2016 22:30,2,0.000,ALERT,213.29,302.07,60.018,1473647404,"201051344000988","219011344069620",0.00,19.50,0,286.44,303.58,0.0,0.0,0.000,529031.1,529031.1,290,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647441,991725.00
09/11/2016 22:30,2,0.000,ALERT,212.83,299.67,59.996,1473647404,"201051344001025","219011344069620",0.00,18.70,0,286.44,302.37,0.0,0.0,0.000,555251.1,555251.1,290,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647442,991726.00
09/11/2016 22:30,2,0.000,ALERT,213.29,302.37,60.012,1473647404,"201051344000458","219011344069620",0.00,19.80,0,288.85,304.78,0.0,0.0,0.000,552267.0,552267.0,291,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647444,991727.00
09/11/2016 22:30,2,0.000,ALERT,213.96,302.37,60.018,1473647404,"201051344000853","219011344069620",0.00,19.00,0,288.85,304.18,0.0,0.0,0.000,551543.2,551543.2,291,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647446,991728.00
09/11/2016 22:30,2,0.000,ALERT,213.29,300.57,60.007,1473647404,"201051344000685","219011344069620",0.00,19.30,0,287.05,302.68,0.0,0.0,0.000,554385.0,554385.0,292,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647448,991729.00
09/11/2016 22:30,2,0.000,ALERT,213.06,299.97,60.018,1473647404,"201051344000917","219011344069620",0.00,19.80,0,285.84,301.77,0.0,0.0,0.000,551348.3,551348.3,291,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647449,991730.00
09/11/2016 22:30,2,0.000,ALERT,213.29,300.57,60.018,1473647404,"201051344001145","219011344069620",0.00,19.00,0,287.65,302.98,0.0,0.0,0.000,556546.1,556546.1,291,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647451,991731.00
09/11/2016 22:30,2,0.000,ALERT,213.06,299.97,60.012,1473647404,"201051344000651","219011344069620",0.00,18.70,0,286.44,301.77,0.0,0.0,0.000,549617.1,549617.1,290,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473647453,991732.00
09/11/2016 22:30,2,0.000,ALERT,212.16,300.57,60.012,1473647404,"274151322000088","219011344069620",0.00,20.30,0,286.14,302.07,0.0,0.0,0.000,776320.6,776320.6,293,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647455,991733.00
09/11/2016 22:30,2,0.000,ALERT,213.29,299.97,60.018,1473647404,"274151322000068","219011344069620",0.00,20.70,0,285.84,301.17,0.0,0.0,0.000,669617.5,669617.5,301,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647457,991734.00
09/11/2016 22:30,2,0.000,ALERT,212.61,300.57,60.012,1473647404,"201051344001135","219011344069620",0.00,19.30,0,287.05,302.68,0.0,0.0,0.000,545767.1,545767.1,290,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647459,991735.00
09/11/2016 22:30,2,0.000,ALERT,213.06,302.98,60.039,1473647404,"201051344000594","219011344069620",0.00,19.30,0,288.55,304.48,0.0,0.0,0.000,556666.6,556666.6,290,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647460,991736.00
09/11/2016 22:30,2,0.000,ALERT,213.06,300.27,60.007,1473647404,"201051344001203","219011344069620",0.00,19.30,0,287.05,303.58,0.0,0.0,0.000,553936.4,553936.4,291,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647462,991737.00
09/11/2016 22:30,2,0.000,ALERT,212.61,301.77,60.012,1473647404,"274151322000054","219011344069620",0.00,20.70,0,286.44,302.68,0.0,0.0,0.000,792322.2,792322.2,290,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647464,991738.00
09/11/2016 22:30,2,0.000,ALERT,213.74,302.07,60.012,1473647404,"201051344000867","219011344069620",0.00,19.50,0,288.55,304.48,0.0,0.0,0.000,543977.2,543977.2,291,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647466,991739.00
09/11/2016 22:30,2,0.000,ALERT,213.06,300.57,60.018,1473647404,"201051344001093","219011344069620",0.00,19.50,0,286.74,302.37,0.0,0.0,0.000,550725.2,550725.2,291,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647468,991740.00
09/11/2016 22:30,2,0.000,ALERT,213.29,302.07,60.018,1473647404,"201051344000900","219011344069620",0.00,19.00,0,288.25,303.58,0.0,0.0,0.000,560723.2,560723.2,291,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473647469,991741.00
09/11/2016 22:30,2,0.000,ALERT,213.51,301.77,60.012,1473647404,"201051344000648","219011344069620",0.00,18.70,0,288.25,303.88,0.0,0.0,0.000,549557.2,549557.2,291,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473647471,991742.00
09/11/2016 22:30,2,0.000,ALERT,213.51,302.98,60.023,1473647404,"201051344000569","219011344069620",0.00,19.30,0,289.15,304.78,0.0,0.0,0.000,560752.7,560752.7,291,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473647473,991743.00
09/11/2016 22:30,2,0.000,ALERT,213.51,302.68,60.012,1473647404,"201051344000983","219011344069620",0.00,19.50,0,289.15,304.48,0.0,0.0,0.000,553186.8,553186.8,290,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647475,991744.00
09/11/2016 22:30,2,0.000,ALERT,213.29,302.07,60.012,1473647404,"201051344001158","219011344069620",0.00,19.00,0,287.95,303.58,0.0,0.0,0.000,544977.0,544977.0,291,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647477,991745.00
09/11/2016 22:30,2,0.000,ALERT,213.96,302.68,60.002,1473647404,"201051344000576","219011344069620",0.00,19.00,0,288.85,304.18,0.0,0.0,0.000,552507.3,552507.3,291,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473647479,991746.00
09/11/2016 22:30,2,0.000,ALERT,212.83,300.27,60.007,1473647404,"274151322000087","219011344069620",0.00,20.70,0,285.84,301.77,0.0,0.0,0.000,764486.6,764486.6,294,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473647480,991747.00
09/11/2016 22:45,2,0.000,ALERT,214.41,302.98,59.996,1473648304,"201051344000645","219011344069620",0.00,19.50,0,299.97,304.48,0.0,0.0,0.000,551989.3,551989.3,293,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648306,991748.00
09/11/2016 22:45,2,0.000,ALERT,212.83,300.57,59.981,1473648304,"274151322000085","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,792090.4,792090.4,294,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648307,991749.00
09/11/2016 22:45,2,0.000,ALERT,214.41,302.68,59.991,1473648304,"201051344000633","219011344069620",0.00,19.00,0,298.17,304.18,0.0,0.0,0.000,543564.2,543564.2,293,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648309,991750.00
09/11/2016 22:45,2,0.000,ALERT,214.19,302.98,59.996,1473648304,"201051344000469","219011344069620",0.00,18.70,0,299.07,304.18,0.0,0.0,0.000,546113.0,546113.0,293,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473648311,991751.00
09/11/2016 22:45,2,0.000,ALERT,213.51,301.77,59.991,1473648304,"201051344000646","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,546728.9,546728.9,292,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648313,991752.00
09/11/2016 22:45,2,0.000,ALERT,212.61,301.77,59.981,1473648304,"274151322000052","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,813882.9,813882.9,292,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473648315,991753.00
09/11/2016 22:45,2,0.000,ALERT,213.96,302.37,59.986,1473648304,"201051344000585","219011344069620",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,556560.6,556560.6,293,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648316,991754.00
09/11/2016 22:45,2,0.000,ALERT,213.74,302.37,59.991,1473648304,"201051344001230","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,549775.6,549775.6,293,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648319,991755.00
09/11/2016 22:45,2,0.000,ALERT,214.41,302.68,59.996,1473648304,"201051344000582","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,542536.1,542536.1,292,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473648320,991756.00
09/11/2016 22:45,2,0.000,ALERT,213.51,302.07,60.002,1473648304,"201051344000955","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,556443.4,556443.4,292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648322,991757.00
09/11/2016 22:45,2,0.000,ALERT,212.83,300.57,59.986,1473648304,"274151322000094","219011344069620",0.00,19.80,0,298.77,302.07,0.0,0.0,0.000,669182.5,669182.5,303,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648324,991758.00
09/11/2016 22:45,2,0.000,ALERT,213.96,303.28,59.986,1473648304,"201051344000579","219011344069620",0.00,19.50,0,300.87,305.08,0.0,0.0,0.000,560433.3,560433.3,293,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648326,991759.00
09/11/2016 22:45,2,0.000,ALERT,213.51,302.37,59.954,1473648304,"201051344000890","219011344069620",0.00,19.50,0,299.07,304.18,0.0,0.0,0.000,553708.3,553708.3,293,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473648328,991760.00
09/11/2016 22:45,2,0.000,ALERT,213.96,302.07,59.981,1473648304,"201051344000438","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,555162.9,555162.9,292,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648329,991761.00
09/11/2016 22:45,2,0.000,ALERT,213.96,301.47,59.991,1473648304,"201051344000417","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,546319.8,546319.8,292,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648331,991762.00
09/11/2016 22:45,2,0.000,ALERT,212.83,301.47,59.996,1473648304,"274151322000083","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,806492.6,806492.6,293,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648333,991763.00
09/11/2016 22:45,2,0.000,ALERT,213.06,301.17,60.034,1473648304,"274151322000076","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,860753.8,860753.8,293,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473648335,991764.00
09/11/2016 22:45,2,0.000,ALERT,213.96,303.88,59.991,1473648304,"201051344000868","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,544911.8,544911.8,293,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648336,991765.00
09/11/2016 22:45,2,0.000,ALERT,212.83,302.07,59.996,1473648304,"274151322000095","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,852077.7,852077.7,294,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473648338,991766.00
09/11/2016 22:45,2,0.000,ALERT,213.74,302.98,60.034,1473648304,"201051344000988","219011344069620",0.00,19.50,0,297.87,304.48,0.0,0.0,0.000,529031.1,529031.1,292,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473648340,991767.00
09/11/2016 22:45,2,0.000,ALERT,213.74,301.17,60.028,1473648304,"201051344001025","219011344069620",0.00,18.70,0,297.57,303.88,0.0,0.0,0.000,555251.1,555251.1,292,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648342,991768.00
09/11/2016 22:45,2,0.000,ALERT,213.96,303.28,59.991,1473648304,"201051344000458","219011344069620",0.00,20.00,0,300.57,305.38,0.0,0.0,0.000,552267.0,552267.0,293,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473648344,991769.00
09/11/2016 22:45,2,0.000,ALERT,214.41,302.98,59.986,1473648304,"201051344000853","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,551543.2,551543.2,293,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648345,991770.00
09/11/2016 22:45,2,0.000,ALERT,214.19,302.07,59.991,1473648304,"201051344000685","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,554385.0,554385.0,294,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648347,991771.00
09/11/2016 22:45,2,0.000,ALERT,213.96,301.47,59.996,1473648304,"201051344000917","219011344069620",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,551348.3,551348.3,293,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648349,991772.00
09/11/2016 22:45,2,0.000,ALERT,213.96,302.07,59.981,1473648304,"201051344001145","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,556546.1,556546.1,293,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648351,991773.00
09/11/2016 22:45,2,0.000,ALERT,213.96,301.17,59.991,1473648304,"201051344000651","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,549617.1,549617.1,292,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648353,991774.00
09/11/2016 22:45,2,0.000,ALERT,212.38,300.87,59.981,1473648304,"274151322000088","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,776320.6,776320.6,295,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648355,991775.00
09/11/2016 22:45,2,0.000,ALERT,213.51,300.57,60.002,1473648304,"274151322000068","219011344069620",0.00,20.70,0,298.47,301.77,0.0,0.0,0.000,669617.5,669617.5,303,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648356,991776.00
09/11/2016 22:45,2,0.000,ALERT,213.51,301.77,59.996,1473648304,"201051344001135","219011344069620",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,545767.1,545767.1,292,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648358,991777.00
09/11/2016 22:45,2,0.000,ALERT,213.74,303.88,59.996,1473648304,"201051344000594","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,556666.6,556666.6,292,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648360,991778.00
09/11/2016 22:45,2,0.000,ALERT,213.96,301.47,59.996,1473648304,"201051344001203","219011344069620",0.00,19.30,0,298.77,304.78,0.0,0.0,0.000,553936.4,553936.4,293,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648362,991779.00
09/11/2016 22:45,2,0.000,ALERT,212.83,301.77,60.002,1473648304,"274151322000054","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,792322.2,792322.2,292,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648364,991780.00
09/11/2016 22:45,2,0.000,ALERT,214.19,302.98,60.007,1473648304,"201051344000867","219011344069620",0.00,19.80,0,300.27,305.08,0.0,0.0,0.000,543977.2,543977.2,293,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648366,991781.00
09/11/2016 22:45,2,0.000,ALERT,213.74,301.77,60.002,1473648304,"201051344001093","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,550725.2,550725.2,293,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648368,991782.00
09/11/2016 22:45,2,0.000,ALERT,213.74,303.28,60.002,1473648304,"201051344000900","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,560723.2,560723.2,293,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648369,991783.00
09/11/2016 22:45,2,0.000,ALERT,214.19,302.37,60.012,1473648304,"201051344000648","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,549557.2,549557.2,293,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648371,991784.00
09/11/2016 22:45,2,0.000,ALERT,213.96,303.88,60.007,1473648304,"201051344000569","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,560752.7,560752.7,293,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648373,991785.00
09/11/2016 22:45,2,0.000,ALERT,213.96,303.58,60.007,1473648304,"201051344000983","219011344069620",0.00,19.50,0,300.87,305.08,0.0,0.0,0.000,553186.8,553186.8,292,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473648375,991786.00
09/11/2016 22:45,2,0.000,ALERT,213.96,302.98,60.007,1473648304,"201051344001158","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,544977.0,544977.0,293,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648377,991787.00
09/11/2016 22:45,2,0.000,ALERT,214.41,303.88,59.986,1473648304,"201051344000576","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,552507.3,552507.3,293,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473648378,991788.00
09/11/2016 22:45,2,0.000,ALERT,213.06,300.87,60.012,1473648304,"274151322000087","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,764486.6,764486.6,296,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473648380,991789.00
09/11/2016 23:00,2,0.000,ALERT,213.96,302.98,60.002,1473649203,"201051344000645","219011344069620",0.00,19.50,0,301.17,305.68,0.0,0.0,0.000,551989.3,551989.3,295,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649205,991790.00
09/11/2016 23:00,2,0.000,ALERT,213.29,302.37,60.002,1473649203,"274151322000085","219011344069620",0.00,20.00,0,299.37,307.78,0.0,0.0,0.000,792090.4,792090.4,296,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649207,991791.00
09/11/2016 23:00,2,0.000,ALERT,214.19,302.68,59.954,1473649203,"201051344000633","219011344069620",0.00,19.00,0,299.67,305.38,0.0,0.0,0.000,543564.2,543564.2,295,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473649209,991792.00
09/11/2016 23:00,2,0.000,ALERT,213.74,302.98,59.991,1473649203,"201051344000469","219011344069620",0.00,18.70,0,300.27,305.38,0.0,0.0,0.000,546113.0,546113.0,295,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649210,991793.00
09/11/2016 23:00,2,0.000,ALERT,212.83,300.57,59.996,1473649203,"201051344000646","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,546728.9,546728.9,294,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473649212,991794.00
09/11/2016 23:00,2,0.000,ALERT,213.06,302.68,59.996,1473649203,"274151322000052","219011344069620",0.00,20.30,0,299.67,307.48,0.0,0.0,0.000,813882.9,813882.9,294,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473649214,991795.00
09/11/2016 23:00,2,0.000,ALERT,213.29,300.87,59.996,1473649203,"201051344000585","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,556560.6,556560.6,295,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473649216,991796.00
09/11/2016 23:00,2,0.000,ALERT,213.06,301.17,59.996,1473649203,"201051344001230","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,549775.6,549775.6,295,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649218,991797.00
09/11/2016 23:00,2,0.000,ALERT,213.51,301.47,60.034,1473649203,"201051344000582","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,542536.1,542536.1,294,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649219,991798.00
09/11/2016 23:00,2,0.000,ALERT,212.61,300.57,60.023,1473649203,"201051344000955","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,556443.4,556443.4,294,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649221,991799.00
09/11/2016 23:00,2,0.000,ALERT,213.06,301.47,59.981,1473649203,"274151322000094","219011344069620",0.00,19.80,0,299.37,307.18,0.0,0.0,0.000,669182.5,669182.5,305,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649223,991800.00
09/11/2016 23:00,2,0.000,ALERT,213.51,303.58,59.996,1473649203,"201051344000579","219011344069620",0.00,19.50,0,301.77,306.58,0.0,0.0,0.000,560433.3,560433.3,295,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473649225,991801.00
09/11/2016 23:00,2,0.000,ALERT,213.06,301.17,59.986,1473649203,"201051344000890","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,553708.3,553708.3,295,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649227,991802.00
09/11/2016 23:00,2,0.000,ALERT,213.29,300.57,59.996,1473649203,"201051344000438","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,555162.9,555162.9,294,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649228,991803.00
09/11/2016 23:00,2,0.000,ALERT,213.29,300.27,59.986,1473649203,"201051344000417","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,546319.8,546319.8,294,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473649230,991804.00
09/11/2016 23:00,2,0.000,ALERT,213.29,302.68,59.996,1473649203,"274151322000083","219011344069620",0.00,20.00,0,299.97,307.78,0.0,0.0,0.000,806492.6,806492.6,295,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649232,991805.00
09/11/2016 23:00,2,0.000,ALERT,213.74,301.47,59.981,1473649203,"274151322000076","219011344069620",0.00,19.80,0,299.67,307.78,0.0,0.0,0.000,860753.8,860753.8,295,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649234,991806.00
09/11/2016 23:00,2,0.000,ALERT,213.51,303.58,59.996,1473649203,"201051344000868","219011344069620",0.00,19.30,0,302.07,306.58,0.0,0.0,0.000,544911.8,544911.8,295,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473649236,991807.00
09/11/2016 23:00,2,0.000,ALERT,212.83,302.98,59.986,1473649203,"274151322000095","219011344069620",0.00,19.50,0,300.87,308.39,0.0,0.0,0.000,852077.7,852077.7,296,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649238,991808.00
09/11/2016 23:00,2,0.000,ALERT,213.29,302.98,59.996,1473649203,"201051344000988","219011344069620",0.00,19.50,0,298.77,305.38,0.0,0.0,0.000,529031.1,529031.1,294,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649239,991809.00
09/11/2016 23:00,2,0.000,ALERT,213.06,299.97,60.007,1473649203,"201051344001025","219011344069620",0.00,18.70,0,299.07,304.18,0.0,0.0,0.000,555251.1,555251.1,294,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649241,991810.00
09/11/2016 23:00,2,0.000,ALERT,213.51,302.98,59.986,1473649203,"201051344000458","219011344069620",0.00,20.00,0,301.17,306.58,0.0,0.0,0.000,552267.0,552267.0,295,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473649243,991811.00
09/11/2016 23:00,2,0.000,ALERT,214.19,302.98,59.991,1473649203,"201051344000853","219011344069620",0.00,19.30,0,301.17,305.98,0.0,0.0,0.000,551543.2,551543.2,295,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649245,991812.00
09/11/2016 23:00,2,0.000,ALERT,213.51,300.87,59.986,1473649203,"201051344000685","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,554385.0,554385.0,296,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649247,991813.00
09/11/2016 23:00,2,0.000,ALERT,213.06,299.97,60.034,1473649203,"201051344000917","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,551348.3,551348.3,295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649249,991814.00
09/11/2016 23:00,2,0.000,ALERT,213.29,300.87,60.012,1473649203,"201051344001145","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,556546.1,556546.1,295,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649250,991815.00
09/11/2016 23:00,2,0.000,ALERT,213.29,299.97,59.996,1473649203,"201051344000651","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,549617.1,549617.1,294,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649252,991816.00
09/11/2016 23:00,2,0.000,ALERT,212.83,302.37,60.023,1473649203,"274151322000088","219011344069620",0.00,20.30,0,299.67,306.88,0.0,0.0,0.000,776320.6,776320.6,297,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649254,991817.00
09/11/2016 23:00,2,0.000,ALERT,213.96,301.47,60.012,1473649203,"274151322000068","219011344069620",0.00,20.70,0,299.07,306.28,0.0,0.0,0.000,669617.5,669617.5,305,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649256,991818.00
09/11/2016 23:00,2,0.000,ALERT,212.83,300.57,60.002,1473649203,"201051344001135","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,545767.1,545767.1,294,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649258,991819.00
09/11/2016 23:00,2,0.000,ALERT,213.29,303.88,59.986,1473649203,"201051344000594","219011344069620",0.00,19.30,0,301.17,306.28,0.0,0.0,0.000,556666.6,556666.6,294,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649260,991820.00
09/11/2016 23:00,2,0.000,ALERT,213.06,300.57,60.034,1473649203,"201051344001203","219011344069620",0.00,19.30,0,299.67,305.38,0.0,0.0,0.000,553936.4,553936.4,295,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473649261,991821.00
09/11/2016 23:00,2,0.000,ALERT,213.06,302.98,59.991,1473649203,"274151322000054","219011344069620",0.00,20.70,0,299.67,307.48,0.0,0.0,0.000,792322.2,792322.2,294,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649263,991822.00
09/11/2016 23:00,2,0.000,ALERT,213.74,302.98,60.002,1473649203,"201051344000867","219011344069620",0.00,19.80,0,300.57,306.28,0.0,0.0,0.000,543977.2,543977.2,295,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649265,991823.00
09/11/2016 23:00,2,0.000,ALERT,213.06,300.87,59.954,1473649203,"201051344001093","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,550725.2,550725.2,295,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473649267,991824.00
09/11/2016 23:00,2,0.000,ALERT,213.51,303.28,60.007,1473649203,"201051344000900","219011344069620",0.00,19.30,0,301.17,305.68,0.0,0.0,0.000,560723.2,560723.2,295,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649268,991825.00
09/11/2016 23:00,2,0.000,ALERT,213.74,302.37,59.991,1473649203,"201051344000648","219011344069620",0.00,18.70,0,300.87,305.98,0.0,0.0,0.000,549557.2,549557.2,295,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649270,991826.00
09/11/2016 23:00,2,0.000,ALERT,213.51,303.58,59.965,1473649203,"201051344000569","219011344069620",0.00,19.50,0,301.77,306.58,0.0,0.0,0.000,560752.7,560752.7,295,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649272,991827.00
09/11/2016 23:00,2,0.000,ALERT,213.51,303.28,59.986,1473649203,"201051344000983","219011344069620",0.00,19.50,0,301.77,306.28,0.0,0.0,0.000,553186.8,553186.8,294,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649274,991828.00
09/11/2016 23:00,2,0.000,ALERT,213.51,302.68,59.991,1473649203,"201051344001158","219011344069620",0.00,19.00,0,300.87,305.38,0.0,0.0,0.000,544977.0,544977.0,295,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649276,991829.00
09/11/2016 23:00,2,0.000,ALERT,214.19,303.58,60.028,1473649203,"201051344000576","219011344069620",0.00,19.00,0,301.47,305.98,0.0,0.0,0.000,552507.3,552507.3,295,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649277,991830.00
09/11/2016 23:00,2,0.000,ALERT,213.51,301.47,60.002,1473649203,"274151322000087","219011344069620",0.00,20.70,0,299.37,306.88,0.0,0.0,0.000,764486.6,764486.6,298,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473649279,991831.00
09/11/2016 23:15,2,0.000,ALERT,213.74,302.07,60.007,1473650104,"201051344000645","219011344069620",0.00,19.50,0,300.87,304.78,0.0,0.0,0.000,551989.3,551989.3,297,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650106,991832.00
09/11/2016 23:15,2,0.000,ALERT,213.06,301.47,59.991,1473650104,"274151322000085","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,792090.4,792090.4,298,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650108,991833.00
09/11/2016 23:15,2,0.000,ALERT,213.74,301.47,59.954,1473650104,"201051344000633","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,543564.2,543564.2,297,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650110,991834.00
