ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2016 23:15,2,0.000,ALERT,213.06,301.77,59.991,1473650104,"201051344000469","219011344069620",0.00,19.00,0,299.67,304.48,0.0,0.0,0.000,546113.0,546113.0,297,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473650112,991835.00
09/11/2016 23:15,2,0.000,ALERT,212.16,300.57,59.991,1473650104,"201051344000646","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,546728.9,546728.9,296,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473650113,991836.00
09/11/2016 23:15,2,0.000,ALERT,212.61,301.17,60.002,1473650104,"274151322000052","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,813882.9,813882.9,296,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650115,991837.00
09/11/2016 23:15,2,0.000,ALERT,212.83,300.87,59.996,1473650104,"201051344000585","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,556560.6,556560.6,297,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650117,991838.00
09/11/2016 23:15,2,0.000,ALERT,212.38,301.17,59.991,1473650104,"201051344001230","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,549775.6,549775.6,297,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473650119,991839.00
09/11/2016 23:15,2,0.000,ALERT,213.06,301.47,59.986,1473650104,"201051344000582","219011344069620",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,542536.1,542536.1,296,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650120,991840.00
09/11/2016 23:15,2,0.000,ALERT,212.16,300.57,59.986,1473650104,"201051344000955","219011344069620",0.00,19.50,0,298.77,302.07,0.0,0.0,0.000,556443.4,556443.4,296,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650122,991841.00
09/11/2016 23:15,2,0.000,ALERT,213.06,301.17,59.981,1473650104,"274151322000094","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,669182.5,669182.5,307,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650124,991842.00
09/11/2016 23:15,2,0.000,ALERT,213.06,302.37,59.949,1473650104,"201051344000579","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,560433.3,560433.3,297,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650126,991843.00
09/11/2016 23:15,2,0.000,ALERT,212.38,301.17,59.996,1473650104,"201051344000890","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,553708.3,553708.3,297,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650128,991844.00
09/11/2016 23:15,2,0.000,ALERT,212.83,300.57,59.970,1473650104,"201051344000438","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,555162.9,555162.9,296,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650129,991845.00
09/11/2016 23:15,2,0.000,ALERT,212.83,300.27,59.965,1473650104,"201051344000417","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,546319.8,546319.8,296,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650131,991846.00
09/11/2016 23:15,2,0.000,ALERT,213.06,302.37,59.981,1473650104,"274151322000083","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,806492.6,806492.6,297,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650133,991847.00
09/11/2016 23:15,2,0.000,ALERT,213.29,301.17,59.986,1473650104,"274151322000076","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,860753.8,860753.8,297,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650135,991848.00
09/11/2016 23:15,2,0.000,ALERT,213.06,302.68,59.991,1473650104,"201051344000868","219011344069620",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,544911.8,544911.8,297,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650137,991849.00
09/11/2016 23:15,2,0.000,ALERT,213.06,302.37,59.986,1473650104,"274151322000095","219011344069620",0.00,19.50,0,300.57,304.48,0.0,0.0,0.000,852077.7,852077.7,298,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650139,991850.00
09/11/2016 23:15,2,0.000,ALERT,213.06,302.07,59.991,1473650104,"201051344000988","219011344069620",0.00,19.50,0,298.47,304.18,0.0,0.0,0.000,529031.1,529031.1,296,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650140,991851.00
09/11/2016 23:15,2,0.000,ALERT,212.38,300.27,59.986,1473650104,"201051344001025","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,555251.1,555251.1,296,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650142,991852.00
09/11/2016 23:15,2,0.000,ALERT,213.06,302.07,59.986,1473650104,"201051344000458","219011344069620",0.00,20.00,0,300.87,305.68,0.0,0.0,0.000,552267.0,552267.0,297,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650144,991853.00
09/11/2016 23:15,2,0.000,ALERT,213.74,302.07,59.949,1473650104,"201051344000853","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,551543.2,551543.2,297,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473650146,991854.00
09/11/2016 23:15,2,0.000,ALERT,212.83,300.87,59.991,1473650104,"201051344000685","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,554385.0,554385.0,298,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473650148,991855.00
09/11/2016 23:15,2,0.000,ALERT,212.61,300.27,59.981,1473650104,"201051344000917","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,551348.3,551348.3,297,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473650149,991856.00
09/11/2016 23:15,2,0.000,ALERT,212.83,301.17,59.970,1473650104,"201051344001145","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,556546.1,556546.1,297,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473650151,991857.00
09/11/2016 23:15,2,0.000,ALERT,212.61,300.27,59.986,1473650104,"201051344000651","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,549617.1,549617.1,296,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473650153,991858.00
09/11/2016 23:15,2,0.000,ALERT,212.61,301.17,59.991,1473650104,"274151322000088","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,776320.6,776320.6,299,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473650155,991859.00
09/11/2016 23:15,2,0.000,ALERT,213.51,300.87,59.975,1473650104,"274151322000068","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,669617.5,669617.5,307,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473650157,991860.00
09/11/2016 23:15,2,0.000,ALERT,212.16,300.57,59.981,1473650104,"201051344001135","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,545767.1,545767.1,296,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473650158,991861.00
09/11/2016 23:15,2,0.000,ALERT,212.83,302.68,59.975,1473650104,"201051344000594","219011344069620",0.00,19.50,0,300.57,305.08,0.0,0.0,0.000,556666.6,556666.6,296,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650160,991862.00
09/11/2016 23:15,2,0.000,ALERT,212.38,300.27,59.981,1473650104,"201051344001203","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,553936.4,553936.4,297,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473650162,991863.00
09/11/2016 23:15,2,0.000,ALERT,212.83,302.07,59.975,1473650104,"274151322000054","219011344069620",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,792322.2,792322.2,296,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650164,991864.00
09/11/2016 23:15,2,0.000,ALERT,213.51,302.07,59.986,1473650104,"201051344000867","219011344069620",0.00,19.80,0,300.57,305.38,0.0,0.0,0.000,543977.2,543977.2,297,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650165,991865.00
09/11/2016 23:15,2,0.000,ALERT,212.61,300.57,59.986,1473650104,"201051344001093","219011344069620",0.00,19.80,0,298.77,302.07,0.0,0.0,0.000,550725.2,550725.2,297,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650167,991866.00
09/11/2016 23:15,2,0.000,ALERT,213.06,302.37,59.981,1473650104,"201051344000900","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,560723.2,560723.2,297,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650169,991867.00
09/11/2016 23:15,2,0.000,ALERT,213.29,301.47,59.981,1473650104,"201051344000648","219011344069620",0.00,19.00,0,300.27,305.08,0.0,0.0,0.000,549557.2,549557.2,297,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650171,991868.00
09/11/2016 23:15,2,0.000,ALERT,213.29,302.68,60.023,1473650104,"201051344000569","219011344069620",0.00,19.50,0,301.47,305.68,0.0,0.0,0.000,560752.7,560752.7,297,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650173,991869.00
09/11/2016 23:15,2,0.000,ALERT,213.29,302.68,59.986,1473650104,"201051344000983","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,553186.8,553186.8,296,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473650175,991870.00
09/11/2016 23:15,2,0.000,ALERT,213.29,302.07,59.991,1473650104,"201051344001158","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,544977.0,544977.0,297,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650177,991871.00
09/11/2016 23:15,2,0.000,ALERT,213.51,302.68,59.933,1473650104,"201051344000576","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,552507.3,552507.3,297,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473650178,991872.00
09/11/2016 23:15,2,0.000,ALERT,213.06,301.47,59.959,1473650104,"274151322000087","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,764486.6,764486.6,300,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473650180,991873.00
09/11/2016 23:30,2,0.000,ALERT,213.51,302.37,59.944,1473651003,"201051344000645","219011344069620",0.00,19.80,0,300.27,304.48,0.0,0.0,0.000,551989.3,551989.3,299,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651005,991874.00
09/11/2016 23:30,2,0.000,ALERT,213.06,302.37,59.944,1473651003,"274151322000085","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,792090.4,792090.4,300,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651007,991875.00
09/11/2016 23:30,2,0.000,ALERT,213.74,302.37,59.938,1473651003,"201051344000633","219011344069620",0.00,19.00,0,297.57,304.18,0.0,0.0,0.000,543564.2,543564.2,299,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651009,991876.00
09/11/2016 23:30,2,0.000,ALERT,213.29,302.68,59.944,1473651003,"201051344000469","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,546113.0,546113.0,299,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651011,991877.00
09/11/2016 23:30,2,0.000,ALERT,212.61,301.17,59.954,1473651003,"201051344000646","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,546728.9,546728.9,298,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651012,991878.00
09/11/2016 23:30,2,0.000,ALERT,212.61,301.17,59.949,1473651003,"274151322000052","219011344069620",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,813882.9,813882.9,298,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651014,991879.00
09/11/2016 23:30,2,0.000,ALERT,213.06,301.47,59.944,1473651003,"201051344000585","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,556560.6,556560.6,299,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651016,991880.00
09/11/2016 23:30,2,0.000,ALERT,212.83,302.07,59.938,1473651003,"201051344001230","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,549775.6,549775.6,299,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651018,991881.00
09/11/2016 23:30,2,0.000,ALERT,213.29,302.07,59.949,1473651003,"201051344000582","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,542536.1,542536.1,298,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651020,991882.00
09/11/2016 23:30,2,0.000,ALERT,212.61,301.47,59.901,1473651003,"201051344000955","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,556443.4,556443.4,298,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651021,991883.00
09/11/2016 23:30,2,0.000,ALERT,212.83,301.47,59.944,1473651003,"274151322000094","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,669182.5,669182.5,309,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651023,991884.00
09/11/2016 23:30,2,0.000,ALERT,213.29,303.28,59.970,1473651003,"201051344000579","219011344069620",0.00,19.80,0,300.57,305.38,0.0,0.0,0.000,560433.3,560433.3,299,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651025,991885.00
09/11/2016 23:30,2,0.000,ALERT,212.61,301.77,59.949,1473651003,"201051344000890","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,553708.3,553708.3,299,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651027,991886.00
09/11/2016 23:30,2,0.000,ALERT,213.06,301.47,59.949,1473651003,"201051344000438","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,555162.9,555162.9,298,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651029,991887.00
09/11/2016 23:30,2,0.000,ALERT,213.06,300.87,59.954,1473651003,"201051344000417","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,546319.8,546319.8,298,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651031,991888.00
09/11/2016 23:30,2,0.000,ALERT,212.83,302.37,59.938,1473651003,"274151322000083","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,806492.6,806492.6,299,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651032,991889.00
09/11/2016 23:30,2,0.000,ALERT,213.29,301.47,59.949,1473651003,"274151322000076","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,860753.8,860753.8,299,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651034,991890.00
09/11/2016 23:30,2,0.000,ALERT,213.06,303.28,59.949,1473651003,"201051344000868","219011344069620",0.00,19.30,0,300.57,305.38,0.0,0.0,0.000,544911.8,544911.8,299,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651037,991891.00
09/11/2016 23:30,2,0.000,ALERT,212.83,302.98,59.954,1473651003,"274151322000095","219011344069620",0.00,19.50,0,300.87,304.78,0.0,0.0,0.000,852077.7,852077.7,300,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651038,991892.00
09/11/2016 23:30,2,0.000,ALERT,213.06,302.68,59.954,1473651003,"201051344000988","219011344069620",0.00,19.50,0,297.87,304.48,0.0,0.0,0.000,529031.1,529031.1,298,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651040,991893.00
09/11/2016 23:30,2,0.000,ALERT,212.83,300.87,59.949,1473651003,"201051344001025","219011344069620",0.00,19.00,0,298.17,303.28,0.0,0.0,0.000,555251.1,555251.1,298,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651042,991894.00
09/11/2016 23:30,2,0.000,ALERT,213.29,302.98,59.933,1473651003,"201051344000458","219011344069620",0.00,20.00,0,300.27,305.38,0.0,0.0,0.000,552267.0,552267.0,299,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651044,991895.00
09/11/2016 23:30,2,0.000,ALERT,213.74,302.68,59.949,1473651003,"201051344000853","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,551543.2,551543.2,299,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651046,991896.00
09/11/2016 23:30,2,0.000,ALERT,213.06,301.17,59.959,1473651003,"201051344000685","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,554385.0,554385.0,300,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651047,991897.00
09/11/2016 23:30,2,0.000,ALERT,212.83,300.87,59.965,1473651003,"201051344000917","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,551348.3,551348.3,299,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651049,991898.00
09/11/2016 23:30,2,0.000,ALERT,213.29,301.77,59.954,1473651003,"201051344001145","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,556546.1,556546.1,299,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651051,991899.00
09/11/2016 23:30,2,0.000,ALERT,213.06,300.87,59.965,1473651003,"201051344000651","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,549617.1,549617.1,298,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651053,991900.00
09/11/2016 23:30,2,0.000,ALERT,212.38,302.07,59.965,1473651003,"274151322000088","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,776320.6,776320.6,301,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651054,991901.00
09/11/2016 23:30,2,0.000,ALERT,213.29,301.17,59.954,1473651003,"274151322000068","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,669617.5,669617.5,309,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651056,991902.00
09/11/2016 23:30,2,0.000,ALERT,212.61,301.17,59.965,1473651003,"201051344001135","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,545767.1,545767.1,298,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651058,991903.00
09/11/2016 23:30,2,0.000,ALERT,213.06,303.58,59.959,1473651003,"201051344000594","219011344069620",0.00,19.50,0,299.97,305.08,0.0,0.0,0.000,556666.6,556666.6,298,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651060,991904.00
09/11/2016 23:30,2,0.000,ALERT,212.83,301.17,59.959,1473651003,"201051344001203","219011344069620",0.00,19.30,0,298.77,304.48,0.0,0.0,0.000,553936.4,553936.4,299,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651062,991905.00
09/11/2016 23:30,2,0.000,ALERT,212.83,302.68,59.954,1473651003,"274151322000054","219011344069620",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,792322.2,792322.2,298,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651063,991906.00
09/11/2016 23:30,2,0.000,ALERT,213.51,302.68,59.954,1473651003,"201051344000867","219011344069620",0.00,19.80,0,299.97,305.08,0.0,0.0,0.000,543977.2,543977.2,299,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651065,991907.00
09/11/2016 23:30,2,0.000,ALERT,213.06,301.47,59.959,1473651003,"201051344001093","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,550725.2,550725.2,299,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651067,991908.00
09/11/2016 23:30,2,0.000,ALERT,213.06,302.98,59.959,1473651003,"201051344000900","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,560723.2,560723.2,299,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651069,991909.00
09/11/2016 23:30,2,0.000,ALERT,213.51,302.07,59.959,1473651003,"201051344000648","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,549557.2,549557.2,299,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651070,991910.00
09/11/2016 23:30,2,0.000,ALERT,213.29,303.28,59.965,1473651003,"201051344000569","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,560752.7,560752.7,299,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651072,991911.00
09/11/2016 23:30,2,0.000,ALERT,213.29,303.28,59.970,1473651003,"201051344000983","219011344069620",0.00,19.50,0,300.87,305.08,0.0,0.0,0.000,553186.8,553186.8,298,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651074,991912.00
09/11/2016 23:30,2,0.000,ALERT,213.29,302.68,60.018,1473651003,"201051344001158","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,544977.0,544977.0,299,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651076,991913.00
09/11/2016 23:30,2,0.000,ALERT,213.74,303.28,59.954,1473651003,"201051344000576","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,552507.3,552507.3,299,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651078,991914.00
09/11/2016 23:30,2,0.000,ALERT,213.06,302.07,59.933,1473651003,"274151322000087","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,764486.6,764486.6,302,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651080,991915.00
09/11/2016 23:45,2,0.000,ALERT,213.96,302.98,59.986,1473651904,"201051344000645","219011344069620",0.00,19.50,0,300.57,304.78,0.0,0.0,0.000,551989.3,551989.3,301,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651906,991916.00
09/11/2016 23:45,2,0.000,ALERT,212.61,301.17,59.981,1473651904,"274151322000085","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,792090.4,792090.4,302,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651907,991917.00
09/11/2016 23:45,2,0.000,ALERT,213.96,302.68,59.954,1473651904,"201051344000633","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,543564.2,543564.2,301,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651909,991918.00
09/11/2016 23:45,2,0.000,ALERT,213.51,302.68,59.959,1473651904,"201051344000469","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,546113.0,546113.0,301,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651911,991919.00
09/11/2016 23:45,2,0.000,ALERT,213.06,302.07,59.970,1473651904,"201051344000646","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,546728.9,546728.9,300,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651913,991920.00
09/11/2016 23:45,2,0.000,ALERT,212.16,301.47,59.959,1473651904,"274151322000052","219011344069620",0.00,20.00,0,300.27,304.78,0.0,0.0,0.000,813882.9,813882.9,300,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651915,991921.00
09/11/2016 23:45,2,0.000,ALERT,213.51,302.07,59.965,1473651904,"201051344000585","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,556560.6,556560.6,301,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651916,991922.00
09/11/2016 23:45,2,0.000,ALERT,213.29,302.37,59.970,1473651904,"201051344001230","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,549775.6,549775.6,301,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651918,991923.00
09/11/2016 23:45,2,0.000,ALERT,213.74,302.68,59.970,1473651904,"201051344000582","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,542536.1,542536.1,300,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651920,991924.00
09/11/2016 23:45,2,0.000,ALERT,212.83,302.07,59.970,1473651904,"201051344000955","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,556443.4,556443.4,300,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651922,991925.00
09/11/2016 23:45,2,0.000,ALERT,212.61,300.57,59.970,1473651904,"274151322000094","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,669182.5,669182.5,311,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651924,991926.00
09/11/2016 23:45,2,0.000,ALERT,213.29,302.98,59.928,1473651904,"201051344000579","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,560433.3,560433.3,301,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651926,991927.00
09/11/2016 23:45,2,0.000,ALERT,213.06,302.68,59.970,1473651904,"201051344000890","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,553708.3,553708.3,301,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651927,991928.00
09/11/2016 23:45,2,0.000,ALERT,213.29,302.07,59.970,1473651904,"201051344000438","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,555162.9,555162.9,300,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651929,991929.00
09/11/2016 23:45,2,0.000,ALERT,213.51,301.77,59.975,1473651904,"201051344000417","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,546319.8,546319.8,300,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651931,991930.00
09/11/2016 23:45,2,0.000,ALERT,212.61,301.77,59.959,1473651904,"274151322000083","219011344069620",0.00,19.80,0,300.27,304.78,0.0,0.0,0.000,806492.6,806492.6,301,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651933,991931.00
09/11/2016 23:45,2,0.000,ALERT,212.83,301.77,59.965,1473651904,"274151322000076","219011344069620",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,860753.8,860753.8,301,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651935,991932.00
09/11/2016 23:45,2,0.000,ALERT,213.29,303.88,59.970,1473651904,"201051344000868","219011344069620",0.00,19.30,0,300.87,305.38,0.0,0.0,0.000,544911.8,544911.8,301,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651937,991933.00
09/11/2016 23:45,2,0.000,ALERT,212.38,302.37,59.965,1473651904,"274151322000095","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,852077.7,852077.7,302,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651938,991934.00
09/11/2016 23:45,2,0.000,ALERT,213.29,303.28,59.965,1473651904,"201051344000988","219011344069620",0.00,19.50,0,298.17,304.18,0.0,0.0,0.000,529031.1,529031.1,300,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651940,991935.00
09/11/2016 23:45,2,0.000,ALERT,213.06,301.47,59.975,1473651904,"201051344001025","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,555251.1,555251.1,300,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651942,991936.00
09/11/2016 23:45,2,0.000,ALERT,213.51,303.28,59.965,1473651904,"201051344000458","219011344069620",0.00,20.00,0,300.87,305.08,0.0,0.0,0.000,552267.0,552267.0,301,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651944,991937.00
09/11/2016 23:45,2,0.000,ALERT,214.19,303.28,59.970,1473651904,"201051344000853","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,551543.2,551543.2,301,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651946,991938.00
09/11/2016 23:45,2,0.000,ALERT,213.74,302.37,60.018,1473651904,"201051344000685","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,554385.0,554385.0,302,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651947,991939.00
09/11/2016 23:45,2,0.000,ALERT,213.29,301.77,60.007,1473651904,"201051344000917","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,551348.3,551348.3,301,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651949,991940.00
09/11/2016 23:45,2,0.000,ALERT,213.74,302.68,59.981,1473651904,"201051344001145","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,556546.1,556546.1,301,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651951,991941.00
09/11/2016 23:45,2,0.000,ALERT,213.51,301.77,59.981,1473651904,"201051344000651","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,549617.1,549617.1,300,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651953,991942.00
09/11/2016 23:45,2,0.000,ALERT,211.93,301.17,59.975,1473651904,"274151322000088","219011344069620",0.00,20.30,0,299.67,304.18,0.0,0.0,0.000,776320.6,776320.6,303,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651955,991943.00
09/11/2016 23:45,2,0.000,ALERT,213.06,300.57,59.944,1473651904,"274151322000068","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,669617.5,669617.5,311,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651956,991944.00
09/11/2016 23:45,2,0.000,ALERT,213.06,302.07,59.975,1473651904,"201051344001135","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,545767.1,545767.1,300,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651958,991945.00
09/11/2016 23:45,2,0.000,ALERT,213.29,303.88,60.012,1473651904,"201051344000594","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,556666.6,556666.6,300,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651960,991946.00
09/11/2016 23:45,2,0.000,ALERT,213.51,302.07,59.975,1473651904,"201051344001203","219011344069620",0.00,19.30,0,299.37,305.08,0.0,0.0,0.000,553936.4,553936.4,301,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651962,991947.00
09/11/2016 23:45,2,0.000,ALERT,212.38,301.47,59.975,1473651904,"274151322000054","219011344069620",0.00,20.70,0,299.97,305.08,0.0,0.0,0.000,792322.2,792322.2,300,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651964,991948.00
09/11/2016 23:45,2,0.000,ALERT,213.74,302.98,59.949,1473651904,"201051344000867","219011344069620",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,543977.2,543977.2,301,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651965,991949.00
09/11/2016 23:45,2,0.000,ALERT,213.51,302.37,59.975,1473651904,"201051344001093","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,550725.2,550725.2,301,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651967,991950.00
09/11/2016 23:45,2,0.000,ALERT,213.29,302.98,59.991,1473651904,"201051344000900","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,560723.2,560723.2,301,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651969,991951.00
09/11/2016 23:45,2,0.000,ALERT,213.74,302.68,59.975,1473651904,"201051344000648","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,549557.2,549557.2,301,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651971,991952.00
09/11/2016 23:45,2,0.000,ALERT,213.51,303.88,60.028,1473651904,"201051344000569","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,560752.7,560752.7,301,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651972,991953.00
09/11/2016 23:45,2,0.000,ALERT,213.51,303.58,59.991,1473651904,"201051344000983","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,553186.8,553186.8,300,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651974,991954.00
09/11/2016 23:45,2,0.000,ALERT,213.51,302.98,59.986,1473651904,"201051344001158","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,544977.0,544977.0,301,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473651976,991955.00
09/11/2016 23:45,2,0.000,ALERT,213.96,303.58,60.007,1473651904,"201051344000576","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,552507.3,552507.3,301,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651978,991956.00
09/11/2016 23:45,2,0.000,ALERT,212.61,300.27,59.986,1473651904,"274151322000087","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,764486.6,764486.6,304,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473651980,991957.00
